Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,876.0,70.0,0.9,20.3,519.0,682.71,525.75
2018,1,11,13,15,868.5,69.0,1.05,20.3,503.0,675.58,522.75
2018,1,11,13,30,861.0,68.0,1.2,20.3,487.0,665.38,517.59
2018,1,11,13,45,792.0,80.5,1.35,20.25,452.0,630.74,494.19
2018,1,11,14,0,723.0,93.0,1.5,20.2,417.0,592.96,467.27
2018,1,11,14,15,764.5,78.0,1.6,20.0,401.0,589.22,466.58
2018,1,11,14,30,806.0,63.0,1.7,19.8,385.0,583.49,463.69
2018,1,11,14,45,782.0,60.5,1.75,19.55,350.5,548.6,437.65
2018,1,11,15,0,758.0,58.0,1.8,19.3,316.0,512.32,409.97
2018,1,11,15,15,724.5,55.0,1.8,19.3,277.5,469.2,375.54
2018,1,11,15,30,691.0,52.0,1.8,19.3,239.0,425.9,339.91
2018,1,11,15,45,640.0,48.0,1.35,17.9,198.5,373.29,296.27
2018,1,11,16,0,589.0,44.0,0.9,16.5,158.0,322.48,252.56
2018,1,11,16,15,448.0,40.0,0.9,16.0,114.0,241.66,185.23
2018,1,11,16,30,307.0,36.0,0.9,15.5,70.0,167.85,121.62
2018,1,11,16,45,179.5,23.5,0.95,14.95,41.0,95.18,35.73
2018,1,11,17,0,52.0,11.0,1.0,14.4,12.0,24.85,0.0
2018,1,11,17,15,26.0,5.5,0.95,14.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.0,7.5,1.65,10.45,10.0,0.0,0.0
2018,1,12,7,30,156.0,15.0,1.7,10.8,20.0,14.74,0.0
2018,1,12,7,45,252.5,24.5,1.8,11.15,47.5,21.74,8.36
2018,1,12,8,0,349.0,34.0,1.9,11.5,75.0,51.8,25.49
2018,1,12,8,15,274.5,52.0,2.0,11.95,92.5,79.87,49.75
2018,1,12,8,30,200.0,70.0,2.1,12.4,110.0,100.29,70.77
2018,1,12,8,45,184.5,84.5,2.15,12.85,128.0,122.2,91.14
2018,1,12,9,0,169.0,99.0,2.2,13.3,146.0,142.44,109.97
2018,1,12,9,15,148.0,119.5,2.25,13.95,165.0,163.89,129.36
2018,1,12,9,30,127.0,140.0,2.3,14.6,184.0,184.33,147.19
2018,1,12,9,45,156.0,153.0,2.35,15.25,212.5,215.24,172.51
2018,1,12,10,0,185.0,166.0,2.4,15.9,241.0,248.3,199.38
2018,1,12,10,15,236.0,173.0,2.45,16.4,275.5,290.81,233.72
2018,1,12,10,30,287.0,180.0,2.5,16.9,310.0,333.7,268.1
2018,1,12,10,45,298.5,190.5,2.6,17.4,331.5,361.5,290.05
2018,1,12,11,0,310.0,201.0,2.7,17.9,353.0,389.24,311.7
2018,1,12,11,15,365.5,196.0,2.75,18.2,380.5,426.65,341.49
2018,1,12,11,30,421.0,191.0,2.8,18.5,408.0,471.22,376.39
2018,1,12,11,45,475.5,180.0,2.9,18.8,428.5,504.55,402.71
2018,1,12,12,0,530.0,169.0,3.0,19.1,449.0,537.91,428.94
2018,1,12,12,15,667.0,135.0,3.0,19.2,487.0,604.47,481.34
2018,1,12,12,30,804.0,101.0,3.0,19.3,525.0,665.68,528.98
2018,1,12,12,45,851.5,88.0,3.05,19.35,531.5,689.31,547.12
2018,1,12,13,0,899.0,75.0,3.1,19.4,538.0,705.98,559.69
2018,1,12,13,15,878.5,75.0,3.05,19.35,516.5,691.16,548.98
2018,1,12,13,30,858.0,75.0,3.0,19.3,495.0,677.3,539.27
2018,1,12,13,45,832.0,75.0,3.0,19.2,467.0,653.07,522.12
2018,1,12,14,0,806.0,75.0,3.0,19.1,439.0,626.42,502.46
2018,1,12,14,15,788.5,71.0,2.95,18.8,408.0,598.48,481.92
2018,1,12,14,30,771.0,67.0,2.9,18.5,377.0,568.4,459.33
2018,1,12,14,45,727.0,69.0,2.85,18.25,341.0,527.47,427.48
2018,1,12,15,0,683.0,71.0,2.8,18.0,305.0,488.71,396.59
2018,1,12,15,15,679.0,65.0,2.8,18.0,274.5,460.37,373.21
2018,1,12,15,30,675.0,59.0,2.8,18.0,244.0,427.44,345.23
2018,1,12,15,45,500.0,61.5,2.1,16.4,186.0,326.34,262.8
2018,1,12,16,0,325.0,64.0,1.4,14.8,128.0,231.9,184.82
2018,1,12,16,15,262.0,52.0,1.35,14.0,95.0,180.76,140.91
2018,1,12,16,30,199.0,40.0,1.3,13.2,62.0,134.58,99.33
2018,1,12,16,45,126.5,26.0,1.25,12.45,37.5,82.83,36.56
2018,1,12,17,0,54.0,12.0,1.2,11.7,13.0,26.51,0.0
2018,1,12,17,15,27.0,6.0,1.15,11.4,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,7,15,42.0,6.5,2.0,9.55,8.0,0.0,0.0
2018,1,13,7,30,84.0,13.0,2.1,10.3,16.0,12.78,0.0
2018,1,13,7,45,152.0,27.0,2.15,11.05,41.5,22.77,9.29
2018,1,13,8,0,220.0,41.0,2.2,11.8,67.0,50.03,28.22
2018,1,13,8,15,338.0,50.5,2.3,12.5,109.5,85.62,51.75
2018,1,13,8,30,456.0,60.0,2.4,13.2,152.0,133.87,87.67
2018,1,13,8,45,532.0,64.5,2.55,13.9,195.5,178.93,124.91
2018,1,13,9,0,608.0,69.0,2.7,14.6,239.0,230.73,169.02
2018,1,13,9,15,591.5,81.0,2.6,15.3,266.0,267.58,203.49
2018,1,13,9,30,575.0,93.0,2.5,16.0,293.0,301.86,234.77
2018,1,13,9,45,625.0,94.0,2.45,16.75,331.5,348.91,274.38
2018,1,13,10,0,675.0,95.0,2.4,17.5,370.0,398.61,315.22
2018,1,13,10,15,612.5,114.5,2.45,18.3,377.5,415.92,330.17
2018,1,13,10,30,550.0,134.0,2.5,19.1,385.0,425.01,337.81
2018,1,13,10,45,600.0,129.0,2.55,19.9,414.5,468.66,371.96
2018,1,13,11,0,650.0,124.0,2.6,20.7,444.0,511.42,404.69
2018,1,13,11,15,771.0,100.0,2.65,21.2,491.0,575.87,454.43
2018,1,13,11,30,892.0,76.0,2.7,21.7,538.0,641.69,504.29
2018,1,13,11,45,902.0,75.0,2.75,22.2,548.0,665.2,521.23
2018,1,13,12,0,912.0,74.0,2.8,22.7,558.0,685.98,536.2
2018,1,13,12,15,887.0,80.5,2.7,22.9,551.0,688.73,537.23
2018,1,13,12,30,862.0,87.0,2.6,23.1,544.0,691.32,538.25
2018,1,13,12,45,880.0,80.5,2.55,23.3,541.5,698.52,542.94
2018,1,13,13,0,898.0,74.0,2.5,23.5,539.0,706.05,547.93
2018,1,13,13,15,891.5,73.5,2.35,23.5,523.5,700.3,543.36
2018,1,13,13,30,885.0,73.0,2.2,23.5,508.0,691.39,536.7
2018,1,13,13,45,874.0,72.0,2.05,23.5,485.5,675.81,525.33
2018,1,13,14,0,863.0,71.0,1.9,23.5,463.0,661.4,514.63
2018,1,13,14,15,804.0,76.5,1.7,23.2,423.5,616.78,481.3
2018,1,13,14,30,745.0,82.0,1.5,22.9,384.0,573.74,448.82
2018,1,13,14,45,733.5,76.5,1.25,22.6,352.5,541.76,424.34
2018,1,13,15,0,722.0,71.0,1.0,22.3,321.0,510.44,399.55
2018,1,13,15,15,694.5,65.0,1.0,22.3,282.5,468.06,366.9
2018,1,13,15,30,667.0,59.0,1.0,22.3,244.0,427.9,334.86
2018,1,13,15,45,607.5,54.5,0.95,20.85,201.5,371.42,290.7
2018,1,13,16,0,548.0,50.0,0.9,19.4,159.0,317.54,246.88
2018,1,13,16,15,473.5,43.0,0.95,18.95,120.5,257.85,196.46
2018,1,13,16,30,399.0,36.0,1.0,18.5,82.0,203.13,147.53
2018,1,13,16,45,261.5,25.0,1.05,18.1,50.0,125.68,62.0
2018,1,13,17,0,124.0,14.0,1.1,17.7,18.0,47.86,0.0
2018,1,13,17,15,62.0,7.0,1.05,17.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,7,15,49.0,7.0,1.35,12.8,8.5,0.0,0.0
2018,1,14,7,30,98.0,14.0,1.4,13.4,17.0,13.76,0.0
2018,1,14,7,45,182.5,27.0,1.45,14.05,44.5,22.99,9.57
2018,1,14,8,0,267.0,40.0,1.5,14.7,72.0,51.96,27.95
2018,1,14,8,15,320.5,51.5,1.8,15.45,105.5,84.61,51.05
2018,1,14,8,30,374.0,63.0,2.1,16.2,139.0,122.52,80.77
2018,1,14,8,45,362.5,78.5,2.4,17.0,165.5,155.39,110.45
2018,1,14,9,0,351.0,94.0,2.7,17.8,192.0,186.74,139.0
2018,1,14,9,15,321.5,113.5,2.65,18.3,213.5,213.3,163.61
2018,1,14,9,30,292.0,133.0,2.6,18.8,235.0,237.92,185.69
2018,1,14,9,45,343.0,140.0,2.5,19.35,271.5,279.06,219.25
2018,1,14,10,0,394.0,147.0,2.4,19.9,308.0,326.69,257.49
2018,1,14,10,15,482.5,140.0,2.5,20.45,351.0,378.55,298.89
2018,1,14,10,30,571.0,133.0,2.6,21.0,394.0,437.35,345.24
2018,1,14,10,45,725.0,102.5,2.7,21.55,450.5,509.95,402.12
2018,1,14,11,0,879.0,72.0,2.8,22.1,507.0,585.91,460.76
2018,1,14,11,15,885.5,73.0,2.75,22.3,522.5,614.68,482.4
2018,1,14,11,30,892.0,74.0,2.7,22.5,538.0,640.92,502.0
2018,1,14,11,45,733.5,116.0,2.7,22.75,501.5,607.0,475.01
2018,1,14,12,0,575.0,158.0,2.7,23.0,465.0,557.55,436.46
2018,1,14,12,15,341.0,188.5,2.6,23.0,370.5,434.6,341.45
2018,1,14,12,30,107.0,219.0,2.5,23.0,276.0,305.86,238.94
2018,1,14,12,45,148.5,214.0,2.4,22.95,292.0,330.73,259.64
2018,1,14,13,0,190.0,209.0,2.3,22.9,308.0,355.4,279.52
2018,1,14,13,15,343.0,186.0,2.1,22.75,358.5,443.71,349.64
2018,1,14,13,30,496.0,163.0,1.9,22.6,409.0,530.62,416.34
2018,1,14,13,45,664.5,119.0,1.7,22.5,432.5,596.02,466.07
2018,1,14,14,0,833.0,75.0,1.5,22.4,456.0,648.31,505.12
2018,1,14,14,15,645.0,100.5,1.3,22.05,384.5,545.77,427.34
2018,1,14,14,30,457.0,126.0,1.1,21.7,313.0,441.2,347.66
2018,1,14,14,45,376.0,123.0,0.9,21.4,268.0,379.43,300.28
2018,1,14,15,0,295.0,120.0,0.7,21.1,223.0,312.08,247.62
2018,1,14,15,15,262.5,113.0,0.7,21.1,196.5,279.1,221.64
2018,1,14,15,30,230.0,106.0,0.7,21.1,170.0,247.55,196.03
2018,1,14,15,45,189.0,91.0,0.75,19.9,138.0,203.64,161.03
2018,1,14,16,0,148.0,76.0,0.8,18.7,106.0,162.2,127.11
2018,1,14,16,15,120.5,59.5,0.85,18.15,80.0,127.09,97.27
2018,1,14,16,30,93.0,43.0,0.9,17.6,54.0,93.84,68.1
2018,1,14,16,45,60.0,27.0,1.0,17.05,33.0,54.12,27.02
2018,1,14,17,0,27.0,11.0,1.1,16.5,12.0,18.31,0.0
2018,1,14,17,15,13.5,5.5,1.05,16.5,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.0,0.9,12.55,3.5,0.0,0.0
2018,1,15,7,30,16.0,6.0,0.9,12.9,7.0,5.9,0.0
2018,1,15,7,45,10.5,11.5,0.9,13.25,12.5,11.26,1.99
2018,1,15,8,0,5.0,17.0,0.9,13.6,18.0,16.83,8.0
2018,1,15,8,15,2.5,22.0,0.95,14.25,22.5,21.51,12.35
2018,1,15,8,30,0.0,27.0,1.0,14.9,27.0,26.05,16.48
2018,1,15,8,45,0.0,35.0,1.05,15.55,35.0,33.79,23.13
2018,1,15,9,0,0.0,43.0,1.1,16.2,43.0,41.52,29.67
2018,1,15,9,15,0.0,58.5,1.2,16.6,58.5,56.53,42.28
2018,1,15,9,30,0.0,74.0,1.3,17.0,74.0,71.56,54.74
2018,1,15,9,45,0.0,64.0,1.35,17.4,64.0,61.86,46.46
2018,1,15,10,0,0.0,54.0,1.4,17.8,54.0,52.17,38.23
2018,1,15,10,15,63.5,107.5,1.6,18.55,136.5,138.82,109.73
2018,1,15,10,30,127.0,161.0,1.8,19.3,219.0,229.0,182.16
2018,1,15,10,45,248.0,177.5,2.0,20.05,298.5,321.21,255.24
2018,1,15,11,0,369.0,194.0,2.2,20.8,378.0,416.87,329.46
2018,1,15,11,15,369.5,199.5,2.2,21.2,388.0,434.14,342.02
2018,1,15,11,30,370.0,205.0,2.2,21.6,398.0,450.29,353.95
2018,1,15,11,45,324.5,218.0,2.25,22.05,389.0,443.66,347.87
2018,1,15,12,0,279.0,231.0,2.3,22.5,380.0,434.46,339.81
2018,1,15,12,15,307.5,226.5,2.05,22.2,391.0,454.02,355.09
2018,1,15,12,30,336.0,222.0,1.8,21.9,402.0,473.05,369.63
2018,1,15,12,45,387.0,208.0,1.6,21.6,412.5,496.27,387.79
2018,1,15,13,0,438.0,194.0,1.4,21.3,423.0,526.02,410.23
2018,1,15,13,15,432.5,188.5,1.2,20.9,409.5,517.05,403.26
2018,1,15,13,30,427.0,183.0,1.0,20.5,396.0,506.42,395.24
2018,1,15,13,45,437.0,171.5,0.85,20.05,381.0,498.12,389.56
2018,1,15,14,0,447.0,160.0,0.7,19.6,366.0,487.86,382.26
2018,1,15,14,15,367.5,161.0,0.65,19.3,323.5,423.17,333.61
2018,1,15,14,30,288.0,162.0,0.6,19.0,281.0,368.75,292.07
2018,1,15,14,45,248.5,152.0,0.55,18.65,248.5,328.28,261.21
2018,1,15,15,0,209.0,142.0,0.5,18.3,216.0,288.94,230.57
2018,1,15,15,15,189.5,127.0,0.5,18.3,188.0,249.08,199.21
2018,1,15,15,30,170.0,112.0,0.5,18.3,160.0,217.23,173.48
2018,1,15,15,45,126.5,95.5,0.65,17.4,128.0,172.61,137.48
2018,1,15,16,0,83.0,79.0,0.8,16.5,96.0,130.76,102.89
2018,1,15,16,15,63.5,61.5,0.85,15.95,72.5,100.49,77.06
2018,1,15,16,30,44.0,44.0,0.9,15.4,49.0,71.37,51.66
2018,1,15,16,45,34.5,28.0,1.0,14.85,31.0,47.48,25.26
2018,1,15,17,0,25.0,12.0,1.1,14.3,13.0,18.81,0.0
2018,1,15,17,15,12.5,6.0,1.05,14.05,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,14.3,9.0,8.85,0.0
2018,1,16,7,45,5.0,17.5,0.45,14.65,17.5,16.93,6.02
2018,1,16,8,0,0.0,26.0,0.4,15.0,26.0,25.1,14.89
2018,1,16,8,15,0.0,37.0,0.5,15.25,37.0,35.74,24.32
2018,1,16,8,30,0.0,48.0,0.6,15.5,48.0,46.34,33.54
2018,1,16,8,45,47.0,74.5,0.65,15.8,88.0,82.2,62.03
2018,1,16,9,0,94.0,101.0,0.7,16.1,128.0,123.81,95.49
2018,1,16,9,15,122.0,122.5,0.8,16.65,162.5,158.92,124.09
2018,1,16,9,30,150.0,144.0,0.9,17.2,197.0,196.68,154.68
2018,1,16,9,45,171.5,155.5,1.05,17.7,222.0,224.24,177.06
2018,1,16,10,0,193.0,167.0,1.2,18.2,247.0,253.29,200.48
2018,1,16,10,15,223.0,179.5,1.2,18.45,278.0,291.93,231.15
2018,1,16,10,30,253.0,192.0,1.2,18.7,309.0,329.63,260.67
2018,1,16,10,45,192.5,194.5,1.15,18.95,286.0,304.67,240.81
2018,1,16,11,0,132.0,197.0,1.1,19.2,263.0,279.01,220.2
2018,1,16,11,15,171.0,207.5,1.05,19.3,295.5,318.13,251.02
2018,1,16,11,30,210.0,218.0,1.0,19.4,328.0,358.8,282.3
2018,1,16,11,45,194.0,225.0,0.95,19.5,328.0,361.25,283.4
2018,1,16,12,0,178.0,232.0,0.9,19.6,328.0,362.59,283.86
2018,1,16,12,15,116.0,225.0,0.9,19.65,287.5,316.51,247.71
2018,1,16,12,30,54.0,218.0,0.9,19.7,247.0,261.82,204.64
2018,1,16,12,45,213.0,204.0,0.85,19.75,316.5,372.06,292.95
2018,1,16,13,0,372.0,190.0,0.8,19.8,386.0,468.92,367.45
2018,1,16,13,15,331.5,197.0,0.9,19.85,368.0,449.51,352.14
2018,1,16,13,30,291.0,204.0,1.0,19.9,350.0,429.32,337.1
2018,1,16,13,45,195.0,194.5,1.1,19.9,290.5,344.34,272.07
2018,1,16,14,0,99.0,185.0,1.2,19.9,231.0,260.92,206.59
2018,1,16,14,15,145.0,176.5,1.15,19.75,239.0,288.81,230.02
2018,1,16,14,30,191.0,168.0,1.1,19.6,247.0,307.14,245.27
2018,1,16,14,45,120.5,145.0,1.05,19.4,193.5,234.53,187.29
2018,1,16,15,0,50.0,122.0,1.0,19.2,140.0,157.92,125.29
2018,1,16,15,15,68.5,115.0,1.0,19.2,136.5,160.61,127.97
2018,1,16,15,30,87.0,108.0,1.0,19.2,133.0,168.8,134.49
2018,1,16,15,45,93.0,94.0,0.85,18.25,117.0,154.28,122.5
2018,1,16,16,0,99.0,80.0,0.7,17.3,101.0,139.22,109.58
2018,1,16,16,15,78.0,63.0,0.7,16.8,77.0,108.34,83.19
2018,1,16,16,30,57.0,46.0,0.7,16.3,53.0,78.82,57.47
2018,1,16,16,45,39.5,29.5,0.75,15.8,33.5,51.51,29.21
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,19.01,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,31.0,7.0,0.7,12.85,8.0,0.0,0.0
2018,1,17,7,30,62.0,14.0,0.8,13.3,16.0,13.76,0.0
2018,1,17,7,45,114.0,29.0,0.9,13.75,40.0,25.49,12.29
2018,1,17,8,0,166.0,44.0,1.0,14.2,64.0,50.22,29.98
2018,1,17,8,15,204.5,59.0,1.05,14.65,94.0,78.87,51.45
2018,1,17,8,30,243.0,74.0,1.1,15.1,124.0,111.46,77.51
2018,1,17,8,45,260.0,89.0,1.15,15.5,153.5,143.15,104.66
2018,1,17,9,0,277.0,104.0,1.2,15.9,183.0,176.29,133.25
2018,1,17,9,15,319.5,115.5,1.2,16.4,219.0,215.27,165.77
2018,1,17,9,30,362.0,127.0,1.2,16.9,255.0,259.68,202.42
2018,1,17,9,45,384.5,137.0,1.25,17.4,285.5,296.09,232.59
2018,1,17,10,0,407.0,147.0,1.3,17.9,316.0,333.59,263.08
2018,1,17,10,15,417.5,156.5,1.25,18.3,340.5,365.65,288.63
2018,1,17,10,30,428.0,166.0,1.2,18.7,365.0,397.44,313.35
2018,1,17,10,45,445.5,171.5,1.15,19.1,387.5,428.57,337.08
2018,1,17,11,0,463.0,177.0,1.1,19.5,410.0,459.48,360.13
2018,1,17,11,15,489.5,175.5,0.95,19.85,428.5,488.13,380.74
2018,1,17,11,30,516.0,174.0,0.8,20.2,447.0,516.44,400.53
2018,1,17,11,45,551.5,166.0,0.7,20.5,461.5,543.02,419.24
2018,1,17,12,0,587.0,158.0,0.6,20.8,476.0,571.59,438.89
2018,1,17,12,15,468.5,189.0,0.6,21.0,443.0,530.83,407.5
2018,1,17,12,30,350.0,220.0,0.6,21.2,410.0,481.76,370.36
2018,1,17,12,45,415.5,202.5,0.65,21.45,425.0,518.94,399.21
2018,1,17,13,0,481.0,185.0,0.7,21.7,440.0,548.26,421.48
2018,1,17,13,15,503.0,173.5,0.85,21.75,433.5,551.8,425.78
2018,1,17,13,30,525.0,162.0,1.0,21.8,427.0,553.15,428.66
2018,1,17,13,45,559.5,145.5,1.15,21.9,416.5,555.03,432.01
2018,1,17,14,0,594.0,129.0,1.3,22.0,406.0,557.54,435.55
2018,1,17,14,15,572.0,124.5,1.25,21.85,378.0,529.62,415.02
2018,1,17,14,30,550.0,120.0,1.2,21.7,350.0,500.32,393.42
2018,1,17,14,45,491.0,119.0,1.1,21.6,311.5,448.46,353.92
2018,1,17,15,0,432.0,118.0,1.0,21.5,273.0,401.02,317.2
2018,1,17,15,15,414.5,106.0,1.0,21.5,241.0,365.95,290.08
2018,1,17,15,30,397.0,94.0,1.0,21.5,209.0,330.61,261.91
2018,1,17,15,45,377.5,81.0,0.75,20.3,176.5,293.07,231.57
2018,1,17,16,0,358.0,68.0,0.5,19.1,144.0,255.87,200.41
2018,1,17,16,15,281.5,57.0,0.55,18.55,108.0,198.04,152.55
2018,1,17,16,30,205.0,46.0,0.6,18.0,72.0,146.19,108.57
2018,1,17,16,45,132.0,31.0,0.65,17.45,45.0,96.25,59.91
2018,1,17,17,0,59.0,16.0,0.7,16.9,18.0,32.6,0.0
2018,1,17,17,15,29.5,8.0,0.7,16.7,9.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,27.0,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,54.0,14.0,1.1,12.5,16.0,13.76,0.0
2018,1,18,7,45,99.5,29.5,1.25,13.3,39.5,25.84,12.9
2018,1,18,8,0,145.0,45.0,1.4,14.1,63.0,49.87,30.41
2018,1,18,8,15,181.5,60.5,1.45,14.65,92.5,77.7,51.49
2018,1,18,8,30,218.0,76.0,1.5,15.2,122.0,109.3,76.83
2018,1,18,8,45,222.0,92.0,1.55,15.8,147.5,137.92,101.78
2018,1,18,9,0,226.0,108.0,1.6,16.4,173.0,166.77,126.95
2018,1,18,9,15,242.0,123.5,1.65,17.05,202.0,199.06,154.3
2018,1,18,9,30,258.0,139.0,1.7,17.7,231.0,232.53,182.22
2018,1,18,9,45,249.5,155.0,1.8,18.35,251.5,257.66,203.27
2018,1,18,10,0,241.0,171.0,1.9,19.0,272.0,281.68,222.84
2018,1,18,10,15,267.5,181.5,1.95,19.25,300.5,315.88,250.27
2018,1,18,10,30,294.0,192.0,2.0,19.5,329.0,351.44,278.41
2018,1,18,10,45,291.0,203.0,2.1,19.8,344.0,372.35,294.73
2018,1,18,11,0,288.0,214.0,2.2,20.1,359.0,392.33,310.14
2018,1,18,11,15,257.0,225.5,2.3,20.15,358.0,394.89,311.93
2018,1,18,11,30,226.0,237.0,2.4,20.2,357.0,389.75,307.79
2018,1,18,11,45,281.0,231.0,2.55,20.25,382.5,430.85,340.55
2018,1,18,12,0,336.0,225.0,2.7,20.3,408.0,467.45,369.63
2018,1,18,12,15,330.5,224.5,2.8,20.25,404.5,469.16,371.2
2018,1,18,12,30,325.0,224.0,2.9,20.2,401.0,469.56,371.94
2018,1,18,12,45,401.0,206.0,2.95,20.1,421.5,513.52,407.25
2018,1,18,13,0,477.0,188.0,3.0,20.0,442.0,549.87,436.53
2018,1,18,13,15,464.0,185.0,3.0,19.95,426.5,538.36,427.93
2018,1,18,13,30,451.0,182.0,3.0,19.9,411.0,525.14,418.26
2018,1,18,13,45,451.0,173.5,3.05,19.8,394.0,513.24,410.06
2018,1,18,14,0,451.0,165.0,3.1,19.7,377.0,499.59,400.39
2018,1,18,14,15,441.5,155.0,3.1,19.45,352.0,476.29,383.2
2018,1,18,14,30,432.0,145.0,3.1,19.2,327.0,451.65,364.75
2018,1,18,14,45,431.5,132.5,3.1,18.95,301.5,428.56,347.31
2018,1,18,15,0,431.0,120.0,3.1,18.7,276.0,403.94,328.23
2018,1,18,15,15,432.0,105.5,3.1,18.7,247.0,376.38,306.02
2018,1,18,15,30,433.0,91.0,3.1,18.7,218.0,347.3,281.89
2018,1,18,15,45,383.5,78.0,2.75,17.7,177.5,293.46,237.54
2018,1,18,16,0,334.0,65.0,2.4,16.7,137.0,242.07,194.23
2018,1,18,16,15,308.0,54.5,2.2,16.2,109.0,206.68,162.58
2018,1,18,16,30,282.0,44.0,2.0,15.7,81.0,173.04,131.11
2018,1,18,16,45,195.0,30.5,1.75,15.2,51.5,117.4,76.71
2018,1,18,17,0,108.0,17.0,1.5,14.7,22.0,47.9,0.0
2018,1,18,17,15,54.0,8.5,1.55,14.55,11.0,21.59,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.25,8.95,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.5,8.0,6.88,0.0
2018,1,19,7,45,7.0,15.0,1.75,10.0,15.5,14.65,4.66
2018,1,19,8,0,0.0,23.0,2.0,10.5,23.0,22.2,12.84
2018,1,19,8,15,0.0,34.5,2.1,10.85,34.5,33.32,22.73
2018,1,19,8,30,0.0,46.0,2.2,11.2,46.0,44.44,32.53
2018,1,19,8,45,0.0,66.0,2.3,11.5,66.0,63.66,49.14
2018,1,19,9,0,0.0,86.0,2.4,11.8,86.0,83.02,65.69
2018,1,19,9,15,40.5,114.5,2.45,12.05,129.0,124.39,99.75
2018,1,19,9,30,81.0,143.0,2.5,12.3,172.0,169.43,136.93
2018,1,19,9,45,337.5,129.0,2.5,12.55,268.0,269.93,218.05
2018,1,19,10,0,594.0,115.0,2.5,12.8,364.0,387.36,312.97
2018,1,19,10,15,717.5,97.0,2.55,13.0,419.0,453.25,366.94
2018,1,19,10,30,841.0,79.0,2.6,13.2,474.0,525.35,425.48
2018,1,19,10,45,852.5,80.5,2.65,13.35,497.5,562.09,455.43
2018,1,19,11,0,864.0,82.0,2.7,13.5,521.0,597.0,483.54
2018,1,19,11,15,871.5,83.0,2.75,13.6,537.0,626.89,507.4
2018,1,19,11,30,879.0,84.0,2.8,13.7,553.0,654.32,529.03
2018,1,19,11,45,883.0,85.0,2.85,13.85,562.0,676.86,546.56
2018,1,19,12,0,887.0,86.0,2.9,14.0,571.0,696.5,561.72
2018,1,19,12,15,888.5,85.0,2.95,13.95,571.5,705.93,569.04
2018,1,19,12,30,890.0,84.0,3.0,13.9,572.0,715.28,576.35
2018,1,19,12,45,888.5,83.5,3.1,13.9,565.0,719.9,580.4
2018,1,19,13,0,887.0,83.0,3.2,13.9,558.0,725.13,585.07
2018,1,19,13,15,879.0,82.5,3.25,13.8,542.5,718.85,581.22
2018,1,19,13,30,871.0,82.0,3.3,13.7,527.0,709.39,575.17
2018,1,19,13,45,859.0,81.0,3.3,13.6,504.0,693.52,564.15
2018,1,19,14,0,847.0,80.0,3.3,13.5,481.0,674.78,551.0
2018,1,19,14,15,829.5,78.5,3.3,13.35,451.5,649.12,531.95
2018,1,19,14,30,812.0,77.0,3.3,13.2,422.0,621.13,510.66
2018,1,19,14,45,787.0,74.5,3.3,13.0,386.5,585.25,482.87
2018,1,19,15,0,762.0,72.0,3.3,12.8,351.0,547.9,453.28
2018,1,19,15,15,723.5,69.5,3.3,12.8,310.5,501.71,415.51
2018,1,19,15,30,685.0,67.0,3.3,12.8,270.0,458.59,379.14
2018,1,19,15,45,517.0,69.5,2.9,12.05,209.5,354.06,292.32
2018,1,19,16,0,349.0,72.0,2.5,11.3,149.0,258.47,211.7
2018,1,19,16,15,342.5,58.5,2.25,10.65,119.5,227.07,182.81
2018,1,19,16,30,336.0,45.0,2.0,10.0,90.0,195.51,152.0
2018,1,19,16,45,239.0,32.5,1.7,9.4,58.5,135.22,92.97
2018,1,19,17,0,142.0,20.0,1.4,8.8,27.0,72.55,0.0
2018,1,19,17,15,71.0,10.0,1.45,8.65,13.5,27.42,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,7,15,96.5,9.0,2.7,6.25,12.5,8.85,0.0
2018,1,20,7,30,193.0,18.0,2.8,6.6,25.0,17.69,0.0
2018,1,20,7,45,334.5,27.0,2.9,6.95,61.0,25.27,10.58
2018,1,20,8,0,476.0,36.0,3.0,7.3,97.0,62.48,30.56
2018,1,20,8,15,567.5,41.5,3.2,7.9,142.0,106.29,60.35
2018,1,20,8,30,659.0,47.0,3.4,8.5,187.0,157.9,101.28
2018,1,20,8,45,709.0,51.0,3.55,9.15,231.5,207.53,145.3
2018,1,20,9,0,759.0,55.0,3.7,9.8,276.0,261.12,193.87
2018,1,20,9,15,792.0,57.5,3.75,10.25,317.0,311.34,240.31
2018,1,20,9,30,825.0,60.0,3.8,10.7,358.0,363.08,287.35
2018,1,20,9,45,847.0,61.5,3.85,11.2,394.0,410.47,329.95
2018,1,20,10,0,869.0,63.0,3.9,11.7,430.0,457.15,370.88
2018,1,20,10,15,882.5,65.0,3.9,12.05,460.0,500.05,407.83
2018,1,20,10,30,896.0,67.0,3.9,12.4,490.0,541.56,442.67
2018,1,20,10,45,905.5,68.5,3.9,12.7,513.5,578.71,473.29
2018,1,20,11,0,915.0,70.0,3.9,13.0,537.0,613.74,501.54
2018,1,20,11,15,921.0,70.5,3.9,13.15,553.0,643.24,525.24
2018,1,20,11,30,927.0,71.0,3.9,13.3,569.0,670.06,546.46
2018,1,20,11,45,929.0,72.0,3.95,13.5,577.0,691.97,563.63
2018,1,20,12,0,931.0,73.0,4.0,13.7,585.0,710.78,577.43
2018,1,20,12,15,925.0,74.5,4.0,13.75,584.0,721.47,585.21
2018,1,20,12,30,919.0,76.0,4.0,13.8,583.0,728.75,590.59
2018,1,20,12,45,909.5,78.5,4.0,13.85,574.5,731.31,592.56
2018,1,20,13,0,900.0,81.0,4.0,13.9,566.0,730.52,592.16
2018,1,20,13,15,890.5,80.5,4.0,13.85,549.5,723.08,587.11
2018,1,20,13,30,881.0,80.0,4.0,13.8,533.0,716.5,582.88
2018,1,20,13,45,869.5,79.0,4.0,13.8,510.5,700.91,571.77
2018,1,20,14,0,858.0,78.0,4.0,13.8,488.0,682.4,558.51
2018,1,20,14,15,844.0,76.0,3.95,13.6,459.0,658.31,540.85
2018,1,20,14,30,830.0,74.0,3.9,13.4,430.0,631.73,520.55
2018,1,20,14,45,808.0,71.5,3.8,13.2,394.5,597.29,493.54
2018,1,20,15,0,786.0,69.0,3.7,13.0,359.0,561.18,464.65
2018,1,20,15,15,753.5,65.5,3.7,13.0,319.0,516.55,428.15
2018,1,20,15,30,721.0,62.0,3.7,13.0,279.0,471.5,390.31
2018,1,20,15,45,675.5,57.5,3.05,12.05,236.0,418.71,345.33
2018,1,20,16,0,630.0,53.0,2.4,11.1,193.0,370.46,302.56
2018,1,20,16,15,557.0,46.5,2.1,10.3,150.0,307.14,246.84
2018,1,20,16,30,484.0,40.0,1.8,9.5,107.0,248.46,193.49
2018,1,20,16,45,342.5,30.5,1.5,8.7,69.0,168.67,118.58
2018,1,20,17,0,201.0,21.0,1.2,7.9,31.0,91.38,0.0
2018,1,20,17,15,100.5,10.5,1.2,7.7,15.5,35.48,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,8.0,0.45,5.85,9.0,7.86,0.0
2018,1,21,7,30,62.0,16.0,0.5,6.3,18.0,15.73,0.0
2018,1,21,7,45,133.0,31.0,0.5,6.75,45.0,26.45,13.03
2018,1,21,8,0,204.0,46.0,0.5,7.2,72.0,54.12,32.97
2018,1,21,8,15,332.0,54.5,0.45,7.95,117.0,89.87,56.67
2018,1,21,8,30,460.0,63.0,0.4,8.7,162.0,139.49,93.71
2018,1,21,8,45,486.0,72.0,0.35,9.45,196.5,179.01,128.22
2018,1,21,9,0,512.0,81.0,0.3,10.2,231.0,220.49,164.71
2018,1,21,9,15,551.5,89.0,0.4,11.2,271.5,266.99,204.74
2018,1,21,9,30,591.0,97.0,0.5,12.2,312.0,316.19,246.28
2018,1,21,9,45,713.0,83.5,0.6,13.15,368.0,379.55,297.43
2018,1,21,10,0,835.0,70.0,0.7,14.1,424.0,451.14,354.21
2018,1,21,10,15,848.5,72.0,0.75,14.55,453.5,493.2,388.18
2018,1,21,10,30,862.0,74.0,0.8,15.0,483.0,533.98,420.47
2018,1,21,10,45,870.0,76.0,0.85,15.4,506.0,570.17,448.58
2018,1,21,11,0,878.0,78.0,0.9,15.8,529.0,602.44,473.21
2018,1,21,11,15,883.5,79.0,1.0,16.0,544.5,631.33,495.71
2018,1,21,11,30,889.0,80.0,1.1,16.2,560.0,657.64,516.0
2018,1,21,11,45,890.0,82.0,1.2,16.35,568.5,679.36,532.77
2018,1,21,12,0,891.0,84.0,1.3,16.5,577.0,698.08,546.92
2018,1,21,12,15,891.5,83.5,1.35,16.55,577.5,710.63,556.0
2018,1,21,12,30,892.0,83.0,1.4,16.6,578.0,720.01,563.0
2018,1,21,12,45,888.5,83.0,1.5,16.65,570.5,723.91,566.7
2018,1,21,13,0,885.0,83.0,1.6,16.7,563.0,724.56,568.23
2018,1,21,13,15,866.5,84.5,1.6,16.6,544.0,717.06,563.49
2018,1,21,13,30,848.0,86.0,1.6,16.5,525.0,702.62,553.92
2018,1,21,13,45,819.5,87.0,1.65,16.35,496.5,677.79,537.37
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,650.51,518.78
2018,1,21,14,15,716.5,95.0,1.7,16.0,424.0,599.79,481.02
2018,1,21,14,30,642.0,102.0,1.7,15.8,380.0,546.76,441.04
2018,1,21,14,45,601.5,101.0,1.65,15.6,344.5,506.59,410.39
2018,1,21,15,0,561.0,100.0,1.6,15.4,309.0,466.18,378.84
2018,1,21,15,15,563.0,87.5,1.6,15.4,278.0,437.67,356.35
2018,1,21,15,30,565.0,75.0,1.6,15.4,247.0,407.12,331.33
2018,1,21,15,45,515.0,68.5,1.2,14.25,207.0,355.14,288.31
2018,1,21,16,0,465.0,62.0,0.8,13.1,167.0,305.23,245.83
2018,1,21,16,15,428.0,52.5,0.8,12.7,132.5,260.16,206.5
2018,1,21,16,30,391.0,43.0,0.8,12.3,98.0,217.12,167.29
2018,1,21,16,45,287.0,32.0,0.85,11.95,64.5,152.15,107.14
2018,1,21,17,0,183.0,21.0,0.9,11.6,31.0,87.48,0.0
2018,1,21,17,15,91.5,10.5,0.85,11.6,15.5,33.45,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
