Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,22,7,15,71.5,9.5,1.0,10.35,12.5,9.34,0.0
2018,1,22,7,30,143.0,19.0,1.2,10.9,25.0,18.68,0.0
2018,1,22,7,45,253.5,28.5,1.35,11.45,55.5,26.24,11.85
2018,1,22,8,0,364.0,38.0,1.5,12.0,86.0,57.82,29.84
2018,1,22,8,15,353.0,42.0,1.65,12.35,103.0,81.24,47.63
2018,1,22,8,30,342.0,46.0,1.8,12.7,120.0,103.14,67.38
2018,1,22,8,45,171.0,51.0,1.95,13.1,88.0,88.26,63.34
2018,1,22,9,0,0.0,56.0,2.1,13.5,56.0,54.11,40.71
2018,1,22,9,15,3.5,79.5,2.15,13.8,81.0,77.98,60.85
2018,1,22,9,30,7.0,103.0,2.2,14.1,106.0,102.3,81.12
2018,1,22,9,45,11.0,106.5,2.25,14.4,111.0,107.74,85.44
2018,1,22,10,0,15.0,110.0,2.3,14.7,116.0,113.48,90.04
2018,1,22,10,15,38.0,152.0,2.35,14.9,169.5,169.0,135.8
2018,1,22,10,30,61.0,194.0,2.4,15.1,223.0,225.67,181.75
2018,1,22,10,45,65.5,189.0,2.4,15.3,221.5,225.61,181.47
2018,1,22,11,0,70.0,184.0,2.4,15.5,220.0,225.57,181.4
2018,1,22,11,15,72.0,186.5,2.4,15.6,224.5,231.77,186.35
2018,1,22,11,30,74.0,189.0,2.4,15.7,229.0,237.87,191.19
2018,1,22,11,45,143.5,216.0,2.4,15.85,295.5,320.05,257.74
2018,1,22,12,0,213.0,243.0,2.4,16.0,362.0,399.81,320.84
2018,1,22,12,15,198.5,241.5,2.4,16.1,352.5,392.35,314.42
2018,1,22,12,30,184.0,240.0,2.4,16.2,343.0,383.84,307.6
2018,1,22,12,45,112.0,218.5,2.35,16.35,281.0,311.66,249.68
2018,1,22,13,0,40.0,197.0,2.3,16.5,219.0,231.13,184.29
2018,1,22,13,15,116.0,205.5,2.25,16.55,266.5,302.75,243.55
2018,1,22,13,30,192.0,214.0,2.2,16.6,314.0,366.74,295.33
2018,1,22,13,45,208.5,209.5,2.2,16.65,314.0,373.1,300.6
2018,1,22,14,0,225.0,205.0,2.2,16.7,314.0,378.49,305.36
2018,1,22,14,15,304.5,177.0,2.1,16.55,315.0,405.83,328.72
2018,1,22,14,30,384.0,149.0,2.0,16.4,316.0,429.79,348.9
2018,1,22,14,45,498.5,118.5,1.95,16.3,317.5,459.64,373.9
2018,1,22,15,0,613.0,88.0,1.9,16.2,319.0,485.91,395.18
2018,1,22,15,15,656.0,77.0,1.9,16.2,300.0,481.0,390.66
2018,1,22,15,30,699.0,66.0,1.9,16.2,281.0,471.29,381.77
2018,1,22,15,45,652.0,61.5,1.4,15.05,238.5,418.48,337.82
2018,1,22,16,0,605.0,57.0,0.9,13.9,196.0,367.18,293.82
2018,1,22,16,15,532.0,50.0,0.9,13.25,153.0,303.73,240.28
2018,1,22,16,30,459.0,43.0,0.9,12.6,110.0,244.92,188.84
2018,1,22,16,45,335.5,33.5,0.95,11.95,73.0,171.31,122.42
2018,1,22,17,0,212.0,24.0,1.0,11.3,36.0,99.98,4.62
2018,1,22,17,15,106.0,12.0,1.0,11.05,18.0,38.87,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,23,7,15,86.0,10.5,1.3,8.15,14.0,10.32,0.0
2018,1,23,7,30,172.0,21.0,1.3,8.4,28.0,20.64,0.0
2018,1,23,7,45,311.0,31.5,1.25,8.7,65.0,30.17,14.62
2018,1,23,8,0,450.0,42.0,1.2,9.0,102.0,67.75,35.46
2018,1,23,8,15,513.0,49.5,1.2,9.55,142.5,108.01,63.73
2018,1,23,8,30,576.0,57.0,1.2,10.1,183.0,154.52,101.26
2018,1,23,8,45,567.5,69.0,1.2,10.65,215.0,195.35,139.09
2018,1,23,9,0,559.0,81.0,1.2,11.2,247.0,234.58,175.76
2018,1,23,9,15,626.5,82.5,1.25,11.9,293.5,286.08,220.01
2018,1,23,9,30,694.0,84.0,1.3,12.6,340.0,342.66,267.94
2018,1,23,9,45,760.0,80.5,1.3,13.3,386.0,398.22,314.2
2018,1,23,10,0,826.0,77.0,1.3,14.0,432.0,457.19,362.06
2018,1,23,10,15,777.0,92.0,1.25,14.5,444.5,481.9,382.62
2018,1,23,10,30,728.0,107.0,1.2,15.0,457.0,501.5,398.3
2018,1,23,10,45,808.5,94.0,1.2,15.55,500.0,558.19,442.02
2018,1,23,11,0,889.0,81.0,1.2,16.1,543.0,617.72,486.52
2018,1,23,11,15,895.5,82.0,1.15,16.45,559.0,645.89,506.64
2018,1,23,11,30,902.0,83.0,1.1,16.8,575.0,673.34,525.93
2018,1,23,11,45,906.0,83.0,1.05,17.15,584.0,695.32,540.89
2018,1,23,12,0,910.0,83.0,1.0,17.5,593.0,714.33,552.79
2018,1,23,12,15,908.5,83.5,0.9,17.7,593.0,727.0,559.7
2018,1,23,12,30,907.0,84.0,0.8,17.9,593.0,736.39,564.37
2018,1,23,12,45,902.0,84.5,0.75,18.1,585.5,739.99,565.79
2018,1,23,13,0,897.0,85.0,0.7,18.3,578.0,740.28,565.1
2018,1,23,13,15,890.5,84.5,0.55,18.35,563.0,739.11,562.35
2018,1,23,13,30,884.0,84.0,0.4,18.4,548.0,730.79,554.75
2018,1,23,13,45,874.0,82.5,0.3,18.45,525.5,715.71,543.54
2018,1,23,14,0,864.0,81.0,0.2,18.5,503.0,697.64,530.55
2018,1,23,14,15,849.0,79.0,0.3,18.35,473.5,672.77,516.12
2018,1,23,14,30,834.0,77.0,0.4,18.2,444.0,645.4,498.91
2018,1,23,14,45,799.0,76.0,0.55,18.1,405.0,604.22,471.59
2018,1,23,15,0,764.0,75.0,0.7,18.0,366.0,561.94,442.43
2018,1,23,15,15,718.0,73.0,0.7,18.0,323.0,514.23,406.42
2018,1,23,15,30,672.0,71.0,0.7,18.0,280.0,464.59,367.99
2018,1,23,15,45,648.0,64.0,0.65,16.75,241.5,421.39,334.61
2018,1,23,16,0,624.0,57.0,0.6,15.5,203.0,378.09,299.42
2018,1,23,16,15,530.5,50.5,0.65,14.85,156.0,305.29,239.66
2018,1,23,16,30,437.0,44.0,0.7,14.2,109.0,238.77,183.29
2018,1,23,16,45,319.5,33.5,0.8,13.55,72.0,166.83,119.77
2018,1,23,17,0,202.0,23.0,0.9,12.9,35.0,97.83,18.44
2018,1,23,17,15,101.0,11.5,0.9,12.7,17.5,37.36,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,24,7,15,13.5,7.5,1.2,8.5,8.0,7.37,0.0
2018,1,24,7,30,27.0,15.0,1.2,9.3,16.0,13.61,0.0
2018,1,24,7,45,47.0,32.0,1.25,10.15,37.0,29.07,16.08
2018,1,24,8,0,67.0,49.0,1.3,11.0,58.0,49.63,33.48
2018,1,24,8,15,89.0,67.0,1.5,11.6,84.0,73.72,52.98
2018,1,24,8,30,111.0,85.0,1.7,12.2,110.0,100.3,75.01
2018,1,24,8,45,170.5,100.5,1.85,12.85,147.5,135.71,103.36
2018,1,24,9,0,230.0,116.0,2.0,13.5,185.0,176.96,137.13
2018,1,24,9,15,292.5,125.5,2.1,14.0,226.0,218.88,171.81
2018,1,24,9,30,355.0,135.0,2.2,14.5,267.0,268.05,212.53
2018,1,24,9,45,358.5,149.0,2.3,15.0,293.5,298.47,238.48
2018,1,24,10,0,362.0,163.0,2.4,15.5,320.0,330.41,265.07
2018,1,24,10,15,309.0,181.0,2.5,15.75,321.5,338.09,271.93
2018,1,24,10,30,256.0,199.0,2.6,16.0,323.0,341.18,274.52
2018,1,24,10,45,202.5,217.0,2.65,16.25,318.0,335.71,269.77
2018,1,24,11,0,149.0,235.0,2.7,16.5,313.0,330.06,264.45
2018,1,24,11,15,159.5,242.5,2.85,16.7,328.0,349.81,280.15
2018,1,24,11,30,170.0,250.0,3.0,16.9,343.0,369.68,295.78
2018,1,24,11,45,123.0,249.0,3.1,17.1,317.0,342.15,273.19
2018,1,24,12,0,76.0,248.0,3.2,17.3,291.0,306.23,243.95
2018,1,24,12,15,123.5,252.5,3.25,17.25,322.5,352.78,281.86
2018,1,24,12,30,171.0,257.0,3.3,17.2,354.0,393.98,315.14
2018,1,24,12,45,215.0,251.0,3.35,17.15,371.0,421.38,337.65
2018,1,24,13,0,259.0,245.0,3.4,17.1,388.0,455.95,365.58
2018,1,24,13,15,292.0,228.0,3.3,16.9,385.5,462.12,371.57
2018,1,24,13,30,325.0,211.0,3.2,16.7,383.0,466.83,376.56
2018,1,24,13,45,332.0,204.5,3.1,16.45,374.0,463.33,374.52
2018,1,24,14,0,339.0,198.0,3.0,16.2,365.0,458.46,371.43
2018,1,24,14,15,307.5,190.5,2.8,15.9,335.0,424.99,345.21
2018,1,24,14,30,276.0,183.0,2.6,15.6,305.0,391.53,318.86
2018,1,24,14,45,200.5,172.5,2.4,15.3,257.5,319.16,260.65
2018,1,24,15,0,125.0,162.0,2.2,15.0,210.0,257.79,210.38
2018,1,24,15,15,172.5,141.5,2.2,15.0,200.0,259.69,213.01
2018,1,24,15,30,220.0,121.0,2.2,15.0,190.0,265.22,217.72
2018,1,24,15,45,242.0,103.0,1.75,13.95,169.0,249.3,204.47
2018,1,24,16,0,264.0,85.0,1.3,12.9,148.0,230.97,188.35
2018,1,24,16,15,226.0,69.5,1.3,12.5,115.5,187.02,150.26
2018,1,24,16,30,188.0,54.0,1.3,12.1,83.0,145.67,113.74
2018,1,24,16,45,140.5,39.0,1.3,11.75,56.5,104.65,76.14
2018,1,24,17,0,93.0,24.0,1.3,11.4,30.0,62.66,17.54
2018,1,24,17,15,52.0,13.0,1.35,11.45,16.0,26.34,0.0
2018,1,24,17,30,11.0,2.0,1.4,11.5,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.45,11.6,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,7,15,53.0,10.5,1.1,8.0,13.0,10.32,0.0
2018,1,25,7,30,106.0,21.0,1.2,8.7,26.0,16.72,0.0
2018,1,25,7,45,219.5,35.0,1.3,9.4,60.5,31.7,16.72
2018,1,25,8,0,333.0,49.0,1.4,10.1,95.0,66.43,38.19
2018,1,25,8,15,326.0,61.5,1.55,10.35,120.0,97.02,62.53
2018,1,25,8,30,319.0,74.0,1.7,10.6,145.0,126.58,88.83
2018,1,25,8,45,279.5,95.0,1.9,10.85,167.0,155.34,116.69
2018,1,25,9,0,240.0,116.0,2.1,11.1,189.0,180.03,140.69
2018,1,25,9,15,274.5,129.0,2.2,11.25,223.5,216.9,172.41
2018,1,25,9,30,309.0,142.0,2.3,11.4,258.0,256.59,206.35
2018,1,25,9,45,303.0,158.5,2.4,11.55,281.0,285.56,231.57
2018,1,25,10,0,297.0,175.0,2.5,11.7,304.0,313.5,255.37
2018,1,25,10,15,320.5,183.0,2.55,11.75,331.0,346.37,282.82
2018,1,25,10,30,344.0,191.0,2.6,11.8,358.0,380.22,310.73
2018,1,25,10,45,303.0,199.5,2.7,11.85,352.0,378.84,309.85
2018,1,25,11,0,262.0,208.0,2.8,11.9,346.0,374.01,305.97
2018,1,25,11,15,291.5,213.0,2.9,11.95,370.5,406.36,332.47
2018,1,25,11,30,321.0,218.0,3.0,12.0,395.0,439.33,359.14
2018,1,25,11,45,277.5,216.5,3.05,12.05,371.5,416.84,340.85
2018,1,25,12,0,234.0,215.0,3.1,12.1,348.0,391.68,320.45
2018,1,25,12,15,214.5,200.5,3.15,12.15,322.5,367.01,300.96
2018,1,25,12,30,195.0,186.0,3.2,12.2,297.0,340.87,280.13
2018,1,25,12,45,140.5,152.5,3.25,12.3,232.0,261.0,215.01
2018,1,25,13,0,86.0,119.0,3.3,12.4,167.0,186.8,153.31
2018,1,25,13,15,137.5,155.0,3.35,12.45,229.5,263.26,217.41
2018,1,25,13,30,189.0,191.0,3.4,12.5,292.0,340.07,280.38
2018,1,25,13,45,297.5,166.5,3.45,12.55,317.5,396.89,328.62
2018,1,25,14,0,406.0,142.0,3.5,12.6,343.0,451.51,374.47
2018,1,25,14,15,528.0,126.5,3.45,12.55,372.5,515.73,427.19
2018,1,25,14,30,650.0,111.0,3.4,12.5,402.0,570.15,471.26
2018,1,25,14,45,582.0,111.5,3.35,12.4,356.5,513.34,425.58
2018,1,25,15,0,514.0,112.0,3.3,12.3,311.0,454.49,378.18
2018,1,25,15,15,584.0,93.5,3.3,12.3,297.0,463.82,386.04
2018,1,25,15,30,654.0,75.0,3.3,12.3,283.0,463.54,385.04
2018,1,25,15,45,632.5,67.0,2.55,11.5,244.5,420.94,348.15
2018,1,25,16,0,611.0,59.0,1.8,10.7,206.0,378.07,309.84
2018,1,25,16,15,553.0,52.5,1.6,10.0,164.5,320.84,259.7
2018,1,25,16,30,495.0,46.0,1.4,9.3,123.0,266.9,210.85
2018,1,25,16,45,373.0,37.0,1.2,8.55,84.0,191.34,142.99
2018,1,25,17,0,251.0,28.0,1.0,7.8,45.0,120.06,49.05
2018,1,25,17,15,132.0,15.0,1.0,7.75,23.5,49.53,0.0
2018,1,25,17,30,13.0,2.0,1.0,7.7,2.0,0.0,0.0
2018,1,25,17,45,6.5,1.0,1.0,7.6,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,7,15,95.0,11.0,1.0,7.2,15.5,10.81,0.0
2018,1,26,7,30,190.0,22.0,1.0,7.5,31.0,18.55,0.0
2018,1,26,7,45,249.0,33.5,1.05,7.8,59.5,31.14,16.16
2018,1,26,8,0,308.0,45.0,1.1,8.1,88.0,61.47,35.2
2018,1,26,8,15,318.0,60.0,1.25,8.75,118.5,95.05,61.63
2018,1,26,8,30,328.0,75.0,1.4,9.4,149.0,129.54,91.39
2018,1,26,8,45,450.5,78.0,1.55,10.0,202.5,178.89,130.62
2018,1,26,9,0,573.0,81.0,1.7,10.6,256.0,240.94,181.96
2018,1,26,9,15,588.0,89.0,1.75,11.15,290.0,282.97,220.0
2018,1,26,9,30,603.0,97.0,1.8,11.7,324.0,325.35,257.59
2018,1,26,9,45,728.5,83.0,1.85,12.2,383.5,391.59,312.55
2018,1,26,10,0,854.0,69.0,1.9,12.7,443.0,466.5,373.69
2018,1,26,10,15,854.0,73.5,1.85,13.05,469.5,505.75,406.12
2018,1,26,10,30,854.0,78.0,1.8,13.4,496.0,542.73,435.89
2018,1,26,10,45,881.5,75.0,1.8,13.75,524.5,583.46,468.07
2018,1,26,11,0,909.0,72.0,1.8,14.1,553.0,624.4,499.59
2018,1,26,11,15,855.5,87.5,1.85,14.35,551.0,635.4,507.75
2018,1,26,11,30,802.0,103.0,1.9,14.6,549.0,639.02,510.31
2018,1,26,11,45,865.0,88.5,1.9,14.85,576.0,683.58,544.26
2018,1,26,12,0,928.0,74.0,1.9,15.1,603.0,724.08,572.96
2018,1,26,12,15,924.0,75.5,1.95,15.2,603.0,736.48,581.62
2018,1,26,12,30,920.0,77.0,2.0,15.3,603.0,745.49,588.22
2018,1,26,12,45,912.0,78.5,2.05,15.4,595.0,748.23,590.46
2018,1,26,13,0,904.0,80.0,2.1,15.5,587.0,747.58,590.43
2018,1,26,13,15,899.0,79.0,2.1,15.45,572.0,742.95,587.64
2018,1,26,13,30,894.0,78.0,2.1,15.4,557.0,735.05,582.64
2018,1,26,13,45,885.5,76.5,2.1,15.4,535.0,720.88,573.08
2018,1,26,14,0,877.0,75.0,2.1,15.4,513.0,703.67,561.4
2018,1,26,14,15,862.0,73.5,2.05,15.2,483.5,683.31,547.51
2018,1,26,14,30,847.0,72.0,2.0,15.0,454.0,656.21,528.39
2018,1,26,14,45,827.0,69.5,2.0,14.85,418.5,622.39,503.32
2018,1,26,15,0,807.0,67.0,2.0,14.7,383.0,586.72,476.28
2018,1,26,15,15,778.0,63.5,2.0,14.7,342.5,543.02,442.06
2018,1,26,15,30,749.0,60.0,2.0,14.7,302.0,498.6,406.32
2018,1,26,15,45,617.0,63.5,1.55,13.55,244.0,410.74,335.02
2018,1,26,16,0,485.0,67.0,1.1,12.4,186.0,327.89,266.5
2018,1,26,16,15,440.0,56.5,1.1,11.6,147.5,276.71,222.97
2018,1,26,16,30,395.0,46.0,1.1,10.8,109.0,228.19,179.91
2018,1,26,16,45,327.5,36.0,1.1,10.05,76.5,175.31,131.29
2018,1,26,17,0,260.0,26.0,1.1,9.3,44.0,123.34,58.77
2018,1,26,17,15,140.5,14.5,1.1,9.05,23.0,51.66,0.0
2018,1,26,17,30,21.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,27,7,15,66.0,10.0,1.25,5.6,13.5,9.83,0.0
2018,1,27,7,30,132.0,20.0,1.5,6.5,27.0,15.77,0.0
2018,1,27,7,45,248.0,31.5,1.75,7.4,61.0,30.22,15.46
2018,1,27,8,0,364.0,43.0,2.0,8.3,95.0,64.58,35.68
2018,1,27,8,15,473.0,48.5,2.15,9.05,141.0,104.55,62.83
2018,1,27,8,30,582.0,54.0,2.3,9.8,187.0,155.73,102.83
2018,1,27,8,45,659.0,55.5,2.45,10.55,235.5,207.14,146.86
2018,1,27,9,0,736.0,57.0,2.6,11.3,284.0,264.32,196.91
2018,1,27,9,15,767.5,60.0,2.7,12.0,325.0,314.36,242.34
2018,1,27,9,30,799.0,63.0,2.8,12.7,366.0,365.89,288.15
2018,1,27,9,45,821.5,64.0,2.95,13.4,402.0,412.71,329.3
2018,1,27,10,0,844.0,65.0,3.1,14.1,438.0,459.01,368.94
2018,1,27,10,15,859.5,67.0,3.2,14.55,469.0,502.73,405.72
2018,1,27,10,30,875.0,69.0,3.3,15.0,500.0,545.29,440.64
2018,1,27,10,45,803.5,91.0,3.4,15.45,501.5,559.49,452.11
2018,1,27,11,0,732.0,113.0,3.5,15.9,503.0,566.37,457.29
2018,1,27,11,15,714.5,122.0,3.65,16.15,512.0,586.61,473.35
2018,1,27,11,30,697.0,131.0,3.8,16.4,521.0,603.66,486.56
2018,1,27,11,45,766.5,113.5,3.9,16.7,548.5,647.84,521.42
2018,1,27,12,0,836.0,96.0,4.0,17.0,576.0,690.23,554.24
2018,1,27,12,15,854.0,91.0,4.05,17.15,582.0,710.17,568.68
2018,1,27,12,30,872.0,86.0,4.1,17.3,588.0,723.79,578.61
2018,1,27,12,45,847.0,91.5,4.15,17.45,574.5,722.25,577.39
2018,1,27,13,0,822.0,97.0,4.2,17.6,561.0,713.76,571.2
2018,1,27,13,15,861.5,84.0,4.15,17.65,559.5,728.22,582.22
2018,1,27,13,30,901.0,71.0,4.1,17.7,558.0,734.86,587.38
2018,1,27,13,45,870.0,74.5,4.1,17.75,529.0,710.31,569.6
2018,1,27,14,0,839.0,78.0,4.1,17.8,500.0,687.48,553.3
2018,1,27,14,15,809.0,77.5,4.0,17.65,465.5,654.33,529.22
2018,1,27,14,30,779.0,77.0,3.9,17.5,431.0,619.3,503.09
2018,1,27,14,45,782.5,70.5,3.75,17.35,403.0,597.48,486.5
2018,1,27,15,0,786.0,64.0,3.6,17.2,375.0,572.78,467.17
2018,1,27,15,15,775.5,60.0,3.6,17.2,340.5,539.96,440.91
2018,1,27,15,30,765.0,56.0,3.6,17.2,306.0,505.33,412.41
2018,1,27,15,45,645.0,61.5,2.75,15.9,251.5,425.03,346.66
2018,1,27,16,0,525.0,67.0,1.9,14.6,197.0,349.01,283.18
2018,1,27,16,15,382.0,62.0,1.75,13.65,146.5,256.32,206.28
2018,1,27,16,30,239.0,57.0,1.6,12.7,96.0,177.87,140.12
2018,1,27,16,45,190.5,42.0,1.45,11.8,66.5,133.45,100.13
2018,1,27,17,0,142.0,27.0,1.3,10.9,37.0,89.34,46.59
2018,1,27,17,15,85.5,15.5,1.3,10.6,20.0,38.23,0.0
2018,1,27,17,30,29.0,4.0,1.3,10.3,3.0,0.0,0.0
2018,1,27,17,45,14.5,2.0,1.3,10.05,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,7,15,128.0,11.0,1.15,10.05,18.0,10.81,0.0
2018,1,28,7,30,256.0,22.0,1.2,11.1,36.0,18.21,0.0
2018,1,28,7,45,390.5,31.0,1.2,12.2,76.0,32.56,15.14
2018,1,28,8,0,525.0,40.0,1.2,13.3,116.0,73.8,36.66
2018,1,28,8,15,598.5,46.0,1.35,14.1,161.5,118.68,67.86
2018,1,28,8,30,672.0,52.0,1.5,14.9,207.0,171.87,110.35
2018,1,28,8,45,718.5,55.5,1.65,15.7,252.0,222.0,153.85
2018,1,28,9,0,765.0,59.0,1.8,16.5,297.0,275.8,201.1
2018,1,28,9,15,797.5,61.5,1.75,17.3,339.5,327.23,246.24
2018,1,28,9,30,830.0,64.0,1.7,18.1,382.0,380.17,291.46
2018,1,28,9,45,853.5,65.5,1.7,18.85,419.5,429.44,332.77
2018,1,28,10,0,877.0,67.0,1.7,19.6,457.0,478.21,372.36
2018,1,28,10,15,892.0,68.5,1.7,20.25,488.5,522.59,407.51
2018,1,28,10,30,907.0,70.0,1.7,20.9,520.0,565.67,440.55
2018,1,28,10,45,917.5,71.0,1.7,21.55,544.5,604.1,469.19
2018,1,28,11,0,928.0,72.0,1.7,22.2,569.0,640.44,495.49
2018,1,28,11,15,934.0,73.0,1.6,22.6,586.0,671.63,517.19
2018,1,28,11,30,940.0,74.0,1.5,23.0,603.0,700.09,536.34
2018,1,28,11,45,943.0,74.0,1.45,23.4,612.0,722.53,550.26
2018,1,28,12,0,946.0,74.0,1.4,23.8,621.0,741.83,561.83
2018,1,28,12,15,946.0,74.5,1.35,23.9,622.0,756.3,570.75
2018,1,28,12,30,946.0,75.0,1.3,24.0,623.0,767.38,577.45
2018,1,28,12,45,943.0,74.5,1.25,24.15,615.5,771.73,579.56
2018,1,28,13,0,940.0,74.0,1.2,24.3,608.0,772.58,579.48
2018,1,28,13,15,934.5,73.5,1.2,24.2,593.0,768.14,577.13
2018,1,28,13,30,929.0,73.0,1.2,24.1,578.0,760.3,572.63
2018,1,28,13,45,920.0,72.0,1.25,24.05,555.5,746.03,564.32
2018,1,28,14,0,911.0,71.0,1.3,24.0,533.0,728.61,553.9
2018,1,28,14,15,897.5,69.5,1.25,23.75,503.5,704.49,538.23
2018,1,28,14,30,884.0,68.0,1.2,23.5,474.0,677.68,520.66
2018,1,28,14,45,865.0,66.0,1.2,23.2,438.0,644.24,498.27
2018,1,28,15,0,846.0,64.0,1.2,22.9,402.0,612.8,476.01
2018,1,28,15,15,819.0,61.5,1.2,22.9,361.0,570.16,444.46
2018,1,28,15,30,792.0,59.0,1.2,22.9,320.0,526.56,411.3
2018,1,28,15,45,750.5,56.0,1.1,21.0,276.0,474.07,372.51
2018,1,28,16,0,709.0,53.0,1.0,19.1,232.0,422.33,332.41
2018,1,28,16,15,639.0,48.5,1.05,18.25,185.5,357.15,279.44
2018,1,28,16,30,569.0,44.0,1.1,17.4,139.0,299.68,230.4
2018,1,28,16,45,371.5,36.5,1.15,16.5,90.5,193.96,143.36
2018,1,28,17,0,174.0,29.0,1.2,15.6,42.0,103.31,57.74
2018,1,28,17,15,93.5,15.5,1.2,15.3,22.0,40.64,0.0
2018,1,28,17,30,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,1,28,17,45,6.5,1.0,1.15,14.7,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,7,15,6.5,4.0,1.3,12.3,4.5,3.93,0.0
2018,1,29,7,30,13.0,8.0,1.2,13.0,9.0,7.63,0.0
2018,1,29,7,45,6.5,15.0,1.15,13.7,15.5,14.71,5.91
2018,1,29,8,0,0.0,22.0,1.1,14.4,22.0,21.23,12.08
2018,1,29,8,15,0.0,29.5,1.05,15.15,29.5,28.47,18.43
2018,1,29,8,30,0.0,37.0,1.0,15.9,37.0,35.72,24.69
2018,1,29,8,45,2.0,58.0,1.0,16.65,58.5,56.51,42.16
2018,1,29,9,0,4.0,79.0,1.0,17.4,80.0,77.4,59.46
2018,1,29,9,15,98.5,117.5,1.1,18.05,155.0,147.99,115.59
2018,1,29,9,30,193.0,156.0,1.2,18.7,230.0,227.02,178.1
2018,1,29,9,45,224.0,171.0,1.35,19.3,265.0,266.8,209.67
2018,1,29,10,0,255.0,186.0,1.5,19.9,300.0,307.25,241.6
2018,1,29,10,15,208.5,204.5,1.3,20.35,302.0,311.13,244.06
2018,1,29,10,30,162.0,223.0,1.1,20.8,304.0,313.72,245.03
2018,1,29,10,45,150.5,234.0,0.95,21.25,312.0,325.2,252.89
2018,1,29,11,0,139.0,245.0,0.8,21.7,320.0,335.61,259.59
2018,1,29,11,15,187.5,250.0,0.9,22.35,354.5,376.8,290.82
2018,1,29,11,30,236.0,255.0,1.0,23.0,389.0,419.97,322.98
2018,1,29,11,45,286.5,251.0,1.1,23.7,416.0,462.32,354.18
2018,1,29,12,0,337.0,247.0,1.2,24.4,443.0,500.07,381.8
2018,1,29,12,15,378.0,237.0,1.3,24.55,457.0,524.9,400.78
2018,1,29,12,30,419.0,227.0,1.4,24.7,471.0,556.17,424.27
2018,1,29,12,45,282.5,235.0,1.5,24.9,399.0,462.83,354.68
2018,1,29,13,0,146.0,243.0,1.6,25.1,327.0,366.44,281.46
2018,1,29,13,15,111.0,230.5,1.4,24.85,293.5,328.27,252.69
2018,1,29,13,30,76.0,218.0,1.2,24.6,260.0,282.02,217.27
2018,1,29,13,45,44.5,187.0,1.05,24.3,211.5,225.5,173.85
2018,1,29,14,0,13.0,156.0,0.9,24.0,163.0,164.04,125.83
2018,1,29,14,15,26.0,166.0,0.8,23.5,178.5,190.3,147.31
2018,1,29,14,30,39.0,176.0,0.7,23.0,194.0,211.26,164.24
2018,1,29,14,45,42.0,157.0,0.55,22.5,175.0,192.24,149.8
2018,1,29,15,0,45.0,138.0,0.4,22.0,156.0,172.89,135.09
2018,1,29,15,15,82.0,136.5,0.4,22.0,165.5,193.95,152.6
2018,1,29,15,30,119.0,135.0,0.4,22.0,175.0,220.09,173.38
2018,1,29,15,45,112.0,118.0,0.6,20.95,151.5,194.33,153.58
2018,1,29,16,0,105.0,101.0,0.8,19.9,128.0,168.75,133.39
2018,1,29,16,15,80.0,82.5,0.85,19.3,100.5,133.29,104.06
2018,1,29,16,30,55.0,64.0,0.9,18.7,73.0,94.23,71.4
2018,1,29,16,45,35.5,46.0,0.95,18.05,51.0,65.36,46.63
2018,1,29,17,0,16.0,28.0,1.0,17.4,29.0,36.87,19.06
2018,1,29,17,15,18.0,16.0,1.0,17.05,16.5,20.67,0.0
2018,1,29,17,30,20.0,4.0,1.0,16.7,4.0,0.0,0.0
2018,1,29,17,45,10.0,2.0,1.0,16.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,30,7,15,33.0,10.0,0.45,15.15,12.0,9.83,0.0
2018,1,30,7,30,66.0,20.0,0.5,15.4,24.0,16.88,0.0
2018,1,30,7,45,124.0,37.0,0.55,15.65,52.5,34.35,19.75
2018,1,30,8,0,182.0,54.0,0.6,15.9,81.0,62.67,39.48
2018,1,30,8,15,243.5,68.0,0.75,16.3,117.5,94.71,62.83
2018,1,30,8,30,305.0,82.0,0.9,16.7,154.0,133.98,93.65
2018,1,30,8,45,330.5,96.0,1.1,17.15,188.5,170.98,125.08
2018,1,30,9,0,356.0,110.0,1.3,17.6,223.0,210.22,158.61
2018,1,30,9,15,421.0,116.0,1.35,18.0,267.0,256.9,197.07
2018,1,30,9,30,486.0,122.0,1.4,18.4,311.0,308.94,239.68
2018,1,30,9,45,671.0,95.0,1.5,18.8,382.5,385.46,300.41
2018,1,30,10,0,856.0,68.0,1.6,19.2,454.0,473.51,369.74
2018,1,30,10,15,871.0,69.0,1.6,19.85,485.0,516.76,403.69
2018,1,30,10,30,886.0,70.0,1.6,20.5,516.0,558.78,435.91
2018,1,30,10,45,897.0,70.5,1.6,21.1,540.0,596.45,464.06
2018,1,30,11,0,908.0,71.0,1.6,21.7,564.0,632.12,489.98
2018,1,30,11,15,903.5,74.5,1.55,22.2,577.5,658.93,508.59
2018,1,30,11,30,899.0,78.0,1.5,22.7,591.0,682.58,524.49
2018,1,30,11,45,755.0,123.0,1.5,23.2,558.5,656.74,503.2
2018,1,30,12,0,611.0,168.0,1.5,23.7,526.0,618.32,473.09
2018,1,30,12,15,719.5,135.0,1.5,23.95,557.0,671.31,512.81
2018,1,30,12,30,828.0,102.0,1.5,24.2,588.0,721.04,547.66
2018,1,30,12,45,879.5,86.5,1.45,24.45,597.5,744.5,562.53
2018,1,30,13,0,931.0,71.0,1.4,24.7,607.0,768.5,577.97
2018,1,30,13,15,926.5,70.0,1.35,24.8,592.5,764.25,574.51
2018,1,30,13,30,922.0,69.0,1.3,24.9,578.0,756.59,569.15
2018,1,30,13,45,915.0,68.0,1.2,25.05,556.5,743.78,559.77
2018,1,30,14,0,908.0,67.0,1.1,25.2,535.0,727.79,548.34
2018,1,30,14,15,895.5,66.0,0.95,25.0,506.0,704.9,532.41
2018,1,30,14,30,883.0,65.0,0.8,24.8,477.0,679.28,514.6
2018,1,30,14,45,865.5,63.0,0.65,24.65,441.5,646.69,491.72
2018,1,30,15,0,848.0,61.0,0.5,24.5,406.0,612.04,465.98
2018,1,30,15,15,823.0,58.0,0.5,24.5,365.5,573.81,438.51
2018,1,30,15,30,798.0,55.0,0.5,24.5,325.0,530.45,406.62
2018,1,30,15,45,760.0,52.5,0.6,22.9,281.0,479.98,371.49
2018,1,30,16,0,722.0,50.0,0.7,21.3,237.0,430.03,334.52
2018,1,30,16,15,651.0,46.0,0.8,20.35,190.0,364.11,282.44
2018,1,30,16,30,580.0,42.0,0.9,19.4,143.0,302.17,231.14
2018,1,30,16,45,410.5,36.5,1.0,18.45,97.0,210.72,155.97
2018,1,30,17,0,241.0,31.0,1.1,17.5,51.0,130.19,80.84
2018,1,30,17,15,148.5,18.5,1.1,17.05,28.0,59.37,0.0
2018,1,30,17,30,56.0,6.0,1.1,16.6,5.0,0.0,0.0
2018,1,30,17,45,28.0,3.0,1.1,16.15,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,7,15,140.0,11.5,0.95,12.1,20.0,11.3,0.0
2018,1,31,7,30,280.0,23.0,1.0,12.9,40.0,18.73,0.27
2018,1,31,7,45,420.5,31.5,1.05,13.7,82.5,35.36,16.2
2018,1,31,8,0,561.0,40.0,1.1,14.5,125.0,80.54,40.26
2018,1,31,8,15,617.5,46.5,1.2,15.15,169.5,125.89,72.77
2018,1,31,8,30,674.0,53.0,1.3,15.8,214.0,176.81,114.3
2018,1,31,8,45,733.5,55.0,1.35,16.4,262.5,229.1,159.1
2018,1,31,9,0,793.0,57.0,1.4,17.0,311.0,286.38,208.67
2018,1,31,9,15,822.0,59.5,1.35,17.75,353.5,338.39,254.09
2018,1,31,9,30,851.0,62.0,1.3,18.5,396.0,391.56,299.15
2018,1,31,9,45,820.5,73.0,1.25,19.25,419.5,428.82,331.0
2018,1,31,10,0,790.0,84.0,1.2,20.0,443.0,461.58,357.84
2018,1,31,10,15,763.0,94.5,1.2,20.55,460.5,491.17,381.46
2018,1,31,10,30,736.0,105.0,1.2,21.1,478.0,517.12,401.37
2018,1,31,10,45,825.0,90.5,1.25,21.7,527.0,579.69,448.31
2018,1,31,11,0,914.0,76.0,1.3,22.3,576.0,643.66,494.99
2018,1,31,11,15,933.5,74.5,1.45,22.55,598.0,680.7,522.57
2018,1,31,11,30,953.0,73.0,1.6,22.8,620.0,715.67,548.14
2018,1,31,11,45,956.0,73.5,1.75,23.1,629.5,739.15,564.45
2018,1,31,12,0,959.0,74.0,1.9,23.4,639.0,759.43,578.66
2018,1,31,12,15,954.0,76.0,2.0,23.45,639.0,772.33,588.0
2018,1,31,12,30,949.0,78.0,2.1,23.5,639.0,781.69,595.06
2018,1,31,12,45,938.0,80.0,2.2,23.55,629.5,783.1,596.76
2018,1,31,13,0,927.0,82.0,2.3,23.6,620.0,780.96,596.18
2018,1,31,13,15,922.0,81.0,2.3,23.5,605.0,776.45,593.72
2018,1,31,13,30,917.0,80.0,2.3,23.4,590.0,768.54,589.04
2018,1,31,13,45,908.0,79.0,2.35,23.25,567.5,754.4,580.55
2018,1,31,14,0,899.0,78.0,2.4,23.1,545.0,737.13,569.91
2018,1,31,14,15,884.5,76.0,2.3,22.75,514.5,711.86,553.08
2018,1,31,14,30,870.0,74.0,2.2,22.4,484.0,688.17,537.38
2018,1,31,14,45,851.5,71.5,2.15,22.1,448.0,654.53,514.09
2018,1,31,15,0,833.0,69.0,2.1,21.8,412.0,618.86,488.16
2018,1,31,15,15,790.0,68.0,2.1,21.8,367.0,568.32,450.04
2018,1,31,15,30,747.0,67.0,2.1,21.8,322.0,517.78,411.0
2018,1,31,15,45,667.0,66.5,1.6,20.15,271.5,451.13,359.03
2018,1,31,16,0,587.0,66.0,1.1,18.5,221.0,385.82,306.6
2018,1,31,16,15,545.0,56.0,1.1,17.6,178.5,331.65,262.24
2018,1,31,16,30,503.0,46.0,1.1,16.7,136.0,279.63,217.64
2018,1,31,16,45,402.5,38.0,1.15,15.8,96.0,210.64,158.52
2018,1,31,17,0,302.0,30.0,1.2,14.9,56.0,150.1,97.68
2018,1,31,17,15,176.0,18.0,1.2,14.65,31.0,67.02,0.0
2018,1,31,17,30,50.0,6.0,1.2,14.4,6.0,5.9,0.0
2018,1,31,17,45,25.0,3.0,1.15,14.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
