Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.65,13.55,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.6,13.7,2.0,0.0,0.0
2018,2,1,7,15,55.0,13.0,0.6,14.2,15.5,12.78,0.0
2018,2,1,7,30,90.0,23.0,0.6,14.7,29.0,19.29,2.22
2018,2,1,7,45,225.5,36.0,0.6,15.2,67.0,35.07,18.77
2018,2,1,8,0,361.0,49.0,0.6,15.7,105.0,72.88,41.15
2018,2,1,8,15,373.5,61.5,0.75,16.15,136.5,106.9,67.37
2018,2,1,8,30,386.0,74.0,0.9,16.6,168.0,142.69,97.72
2018,2,1,8,45,363.0,94.5,1.1,17.1,196.5,178.58,130.39
2018,2,1,9,0,340.0,115.0,1.3,17.6,225.0,211.82,160.51
2018,2,1,9,15,523.5,98.5,1.35,18.15,293.5,277.5,211.79
2018,2,1,9,30,707.0,82.0,1.4,18.7,362.0,357.86,275.41
2018,2,1,9,45,781.0,73.5,1.5,19.2,409.5,414.32,321.6
2018,2,1,10,0,855.0,65.0,1.6,19.7,457.0,474.16,369.74
2018,2,1,10,15,849.0,71.5,1.7,20.35,482.5,512.56,400.47
2018,2,1,10,30,843.0,78.0,1.8,21.0,508.0,549.39,429.1
2018,2,1,10,45,810.5,91.5,1.9,21.65,520.5,574.53,448.04
2018,2,1,11,0,778.0,105.0,2.0,22.3,533.0,595.12,463.02
2018,2,1,11,15,709.0,130.5,2.05,22.65,529.5,601.78,467.08
2018,2,1,11,30,640.0,156.0,2.1,23.0,526.0,601.52,465.82
2018,2,1,11,45,578.0,180.0,2.15,23.3,518.0,596.56,461.19
2018,2,1,12,0,516.0,204.0,2.2,23.6,510.0,590.17,455.25
2018,2,1,12,15,537.5,196.5,2.25,23.8,516.0,606.86,468.02
2018,2,1,12,30,559.0,189.0,2.3,24.0,522.0,621.96,479.42
2018,2,1,12,45,605.0,171.5,2.4,24.15,528.0,645.58,497.79
2018,2,1,13,0,651.0,154.0,2.5,24.3,534.0,664.63,512.85
2018,2,1,13,15,628.0,157.0,2.5,24.25,516.5,651.73,503.56
2018,2,1,13,30,605.0,160.0,2.5,24.2,499.0,636.46,492.74
2018,2,1,13,45,649.0,139.0,2.5,24.1,490.0,642.32,498.78
2018,2,1,14,0,693.0,118.0,2.5,24.0,481.0,644.2,501.76
2018,2,1,14,15,740.0,98.5,2.4,23.75,467.0,645.47,504.05
2018,2,1,14,30,787.0,79.0,2.3,23.5,453.0,640.03,501.13
2018,2,1,14,45,697.0,92.5,2.2,23.2,405.5,581.52,457.42
2018,2,1,15,0,607.0,106.0,2.1,22.9,358.0,522.36,412.64
2018,2,1,15,15,648.5,87.5,2.1,22.9,332.5,509.8,403.86
2018,2,1,15,30,690.0,69.0,2.1,22.9,307.0,492.04,390.14
2018,2,1,15,45,623.0,67.0,1.6,21.2,260.5,430.01,341.8
2018,2,1,16,0,556.0,65.0,1.1,19.5,214.0,370.91,294.43
2018,2,1,16,15,494.5,58.0,1.15,18.65,172.0,312.19,246.75
2018,2,1,16,30,433.0,51.0,1.2,17.8,130.0,257.24,200.36
2018,2,1,16,45,349.5,41.5,1.2,17.0,93.0,195.6,147.39
2018,2,1,17,0,266.0,32.0,1.2,16.2,56.0,140.97,93.81
2018,2,1,17,15,159.0,18.5,1.2,15.95,30.5,73.48,0.0
2018,2,1,17,30,52.0,5.0,1.2,15.7,5.0,17.25,0.0
2018,2,1,17,45,26.0,2.5,1.2,15.4,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.9,13.05,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.2,2.0,0.0,0.0
2018,2,2,7,15,36.5,11.5,0.95,14.0,12.5,11.3,0.0
2018,2,2,7,30,49.0,20.0,1.0,14.8,23.0,16.91,2.59
2018,2,2,7,45,52.0,35.0,1.0,15.6,41.0,32.99,19.97
2018,2,2,8,0,55.0,50.0,1.0,16.4,59.0,50.86,34.47
2018,2,2,8,15,99.5,68.5,1.15,17.05,90.5,77.99,55.23
2018,2,2,8,30,144.0,87.0,1.3,17.7,122.0,110.11,80.54
2018,2,2,8,45,254.0,100.0,1.4,18.4,177.0,157.84,116.88
2018,2,2,9,0,364.0,113.0,1.5,19.1,232.0,217.62,163.97
2018,2,2,9,15,405.0,122.5,1.55,19.85,271.0,260.48,199.34
2018,2,2,9,30,446.0,132.0,1.6,20.6,310.0,306.55,236.86
2018,2,2,9,45,471.0,141.0,1.65,21.35,344.5,348.07,270.32
2018,2,2,10,0,496.0,150.0,1.7,22.1,379.0,390.74,303.9
2018,2,2,10,15,530.0,151.5,1.7,22.65,411.0,431.35,335.39
2018,2,2,10,30,564.0,153.0,1.7,23.2,443.0,473.1,367.07
2018,2,2,10,45,545.5,168.0,1.75,23.8,459.0,498.71,385.72
2018,2,2,11,0,527.0,183.0,1.8,24.4,475.0,521.6,401.92
2018,2,2,11,15,483.5,202.5,1.8,24.6,476.5,530.34,407.53
2018,2,2,11,30,440.0,222.0,1.8,24.8,478.0,535.3,410.2
2018,2,2,11,45,439.0,226.0,1.75,25.0,485.0,550.24,420.61
2018,2,2,12,0,438.0,230.0,1.7,25.2,492.0,563.59,429.66
2018,2,2,12,15,413.0,237.0,1.7,25.2,484.5,561.05,427.45
2018,2,2,12,30,388.0,244.0,1.7,25.2,477.0,549.75,419.19
2018,2,2,12,45,426.0,230.0,1.65,25.2,483.0,574.37,437.7
2018,2,2,13,0,464.0,216.0,1.6,25.2,489.0,590.87,450.2
2018,2,2,13,15,446.0,215.5,1.6,25.15,472.5,578.27,441.23
2018,2,2,13,30,428.0,215.0,1.6,25.1,456.0,563.98,431.25
2018,2,2,13,45,470.0,195.0,1.6,25.0,450.5,571.06,438.1
2018,2,2,14,0,512.0,175.0,1.6,24.9,445.0,575.19,442.63
2018,2,2,14,15,524.0,161.0,1.5,24.6,424.5,561.48,433.5
2018,2,2,14,30,536.0,147.0,1.4,24.3,404.0,545.27,422.56
2018,2,2,14,45,480.0,145.0,1.3,24.05,362.5,494.84,385.22
2018,2,2,15,0,424.0,143.0,1.2,23.8,321.0,445.39,348.26
2018,2,2,15,15,479.0,119.5,1.2,23.8,302.0,441.02,346.13
2018,2,2,15,30,534.0,96.0,1.2,23.8,283.0,434.65,341.47
2018,2,2,15,45,508.5,85.5,1.05,22.3,244.5,390.58,308.16
2018,2,2,16,0,483.0,75.0,0.9,20.8,206.0,346.81,274.02
2018,2,2,16,15,457.5,64.0,0.95,20.15,169.5,303.12,238.25
2018,2,2,16,30,432.0,53.0,1.0,19.5,133.0,260.37,201.61
2018,2,2,16,45,348.5,43.0,1.05,18.85,95.5,197.9,148.51
2018,2,2,17,0,265.0,33.0,1.1,18.2,58.0,142.45,96.11
2018,2,2,17,15,158.0,20.5,1.1,17.9,33.0,76.78,0.0
2018,2,2,17,30,51.0,8.0,1.1,17.6,8.0,20.08,0.0
2018,2,2,17,45,25.5,4.0,1.1,17.3,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.0,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.3,2.0,0.0,0.0
2018,2,3,7,15,140.5,15.5,1.1,13.35,24.0,15.24,0.0
2018,2,3,7,30,265.0,28.0,1.2,14.4,46.0,23.39,7.31
2018,2,3,7,45,385.0,37.0,1.35,15.45,86.5,41.87,21.02
2018,2,3,8,0,505.0,46.0,1.5,16.5,127.0,83.21,43.79
2018,2,3,8,15,575.5,52.0,1.5,17.2,173.0,127.73,75.67
2018,2,3,8,30,646.0,58.0,1.5,17.9,219.0,179.33,117.14
2018,2,3,8,45,691.5,62.5,1.55,18.6,264.5,230.04,160.77
2018,2,3,9,0,737.0,67.0,1.6,19.3,310.0,285.19,208.35
2018,2,3,9,15,773.0,69.0,1.55,20.1,353.5,336.87,252.66
2018,2,3,9,30,809.0,71.0,1.5,20.9,397.0,390.48,297.3
2018,2,3,9,45,837.0,71.5,1.4,21.75,436.0,440.6,337.75
2018,2,3,10,0,865.0,72.0,1.3,22.6,475.0,491.15,376.95
2018,2,3,10,15,879.5,73.5,1.2,23.15,506.5,535.03,410.2
2018,2,3,10,30,894.0,75.0,1.1,23.7,538.0,578.09,441.56
2018,2,3,10,45,904.0,76.5,1.0,24.25,563.0,616.95,468.7
2018,2,3,11,0,914.0,78.0,0.9,24.8,588.0,653.72,493.36
2018,2,3,11,15,919.5,79.0,0.75,25.1,605.0,684.75,513.05
2018,2,3,11,30,925.0,80.0,0.6,25.4,622.0,713.04,529.54
2018,2,3,11,45,927.5,80.0,0.45,25.7,630.5,735.28,540.83
2018,2,3,12,0,930.0,80.0,0.3,26.0,639.0,754.37,549.86
2018,2,3,12,15,930.5,80.0,0.35,26.2,640.5,768.78,559.24
2018,2,3,12,30,931.0,80.0,0.4,26.4,642.0,779.82,566.63
2018,2,3,12,45,929.0,79.5,0.45,26.65,635.0,785.04,570.31
2018,2,3,13,0,927.0,79.0,0.5,26.9,628.0,786.79,571.94
2018,2,3,13,15,922.0,78.5,0.6,26.85,613.5,782.84,571.53
2018,2,3,13,30,917.0,78.0,0.7,26.8,599.0,775.49,569.0
2018,2,3,13,45,908.5,77.0,0.75,26.8,576.5,761.65,561.38
2018,2,3,14,0,900.0,76.0,0.8,26.8,554.0,744.66,551.74
2018,2,3,14,15,887.5,74.0,0.85,26.6,524.5,720.63,537.76
2018,2,3,14,30,875.0,72.0,0.9,26.4,495.0,693.87,521.82
2018,2,3,14,45,857.0,70.0,0.95,26.2,459.0,665.1,504.24
2018,2,3,15,0,839.0,68.0,1.0,26.0,423.0,629.98,480.82
2018,2,3,15,15,813.0,65.5,1.0,26.0,382.0,587.53,450.46
2018,2,3,15,30,787.0,63.0,1.0,26.0,341.0,544.05,418.5
2018,2,3,15,45,749.5,59.5,0.9,24.3,296.5,492.38,381.35
2018,2,3,16,0,712.0,56.0,0.8,22.6,252.0,441.2,342.86
2018,2,3,16,15,652.5,51.0,0.9,21.7,205.0,378.82,294.05
2018,2,3,16,30,593.0,46.0,1.0,20.8,158.0,322.86,247.81
2018,2,3,16,45,495.5,39.0,1.1,19.95,114.5,251.11,187.69
2018,2,3,17,0,398.0,32.0,1.2,19.1,71.0,187.29,128.16
2018,2,3,17,15,242.5,20.5,1.2,18.75,40.5,101.89,0.0
2018,2,3,17,30,87.0,9.0,1.2,18.4,10.0,29.9,0.0
2018,2,3,17,45,43.5,4.5,1.2,18.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.0,13.7,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.8,2.0,0.0,0.0
2018,2,4,7,15,62.0,15.0,1.0,14.6,18.0,14.74,0.0
2018,2,4,7,30,100.0,27.0,1.0,15.4,34.0,22.49,8.03
2018,2,4,7,45,141.0,43.0,0.95,16.2,61.5,41.32,25.0
2018,2,4,8,0,182.0,59.0,0.9,17.0,89.0,68.95,44.38
2018,2,4,8,15,217.5,75.5,0.9,17.6,122.5,100.74,68.8
2018,2,4,8,30,253.0,92.0,0.9,18.2,156.0,136.31,97.51
2018,2,4,8,45,309.0,103.5,0.85,18.8,196.5,175.8,129.29
2018,2,4,9,0,365.0,115.0,0.8,19.4,237.0,221.47,166.34
2018,2,4,9,15,413.0,124.0,0.75,20.2,278.5,266.6,202.78
2018,2,4,9,30,461.0,133.0,0.7,21.0,320.0,315.59,241.59
2018,2,4,9,45,455.0,147.5,0.65,21.8,346.5,349.86,268.6
2018,2,4,10,0,449.0,162.0,0.6,22.6,373.0,382.69,293.51
2018,2,4,10,15,516.5,157.5,0.8,23.05,415.5,433.22,332.79
2018,2,4,10,30,584.0,153.0,1.0,23.5,458.0,489.35,375.57
2018,2,4,10,45,749.0,115.0,1.2,24.0,524.5,570.16,436.76
2018,2,4,11,0,914.0,77.0,1.4,24.5,591.0,655.42,500.11
2018,2,4,11,15,919.5,78.0,1.5,24.65,608.0,686.51,522.63
2018,2,4,11,30,925.0,79.0,1.6,24.8,625.0,714.86,542.67
2018,2,4,11,45,927.5,79.5,1.7,24.95,634.0,737.69,558.36
2018,2,4,12,0,930.0,80.0,1.8,25.1,643.0,757.39,571.99
2018,2,4,12,15,892.0,91.5,1.85,25.15,632.5,756.28,571.22
2018,2,4,12,30,854.0,103.0,1.9,25.2,622.0,754.8,570.52
2018,2,4,12,45,858.5,100.0,1.95,25.25,617.0,761.98,575.92
2018,2,4,13,0,863.0,97.0,2.0,25.3,612.0,765.94,579.16
2018,2,4,13,15,860.0,95.0,2.0,25.25,598.0,762.09,577.01
2018,2,4,13,30,857.0,93.0,2.0,25.2,584.0,755.0,572.81
2018,2,4,13,45,802.0,101.5,1.95,25.1,547.0,717.94,547.57
2018,2,4,14,0,747.0,110.0,1.9,25.0,510.0,681.57,522.91
2018,2,4,14,15,619.0,136.0,1.8,24.7,455.5,608.73,469.89
2018,2,4,14,30,491.0,162.0,1.7,24.4,401.0,534.4,414.69
2018,2,4,14,45,544.0,137.5,1.55,24.1,384.5,532.57,415.08
2018,2,4,15,0,597.0,113.0,1.4,23.8,368.0,529.82,413.8
2018,2,4,15,15,664.5,91.0,1.4,23.8,349.5,530.24,414.79
2018,2,4,15,30,732.0,69.0,1.4,23.8,331.0,521.25,408.19
2018,2,4,15,45,670.0,67.0,1.1,22.3,283.0,462.04,362.95
2018,2,4,16,0,608.0,65.0,0.8,20.8,235.0,403.06,316.8
2018,2,4,16,15,477.5,64.0,0.9,20.15,182.5,315.6,248.03
2018,2,4,16,30,347.0,63.0,1.0,19.5,130.0,236.38,183.88
2018,2,4,16,45,338.0,48.5,1.05,18.8,98.5,201.38,152.41
2018,2,4,17,0,329.0,34.0,1.1,18.1,67.0,166.99,116.52
2018,2,4,17,15,204.0,22.0,1.1,17.8,39.0,93.5,0.0
2018,2,4,17,30,79.0,10.0,1.1,17.5,11.0,29.15,0.0
2018,2,4,17,45,39.5,5.0,1.1,17.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,5,6,45,10.0,1.5,0.5,14.65,1.0,0.0,0.0
2018,2,5,7,0,20.0,3.0,0.4,15.0,2.0,0.0,0.0
2018,2,5,7,15,114.5,15.0,0.45,15.8,22.5,14.74,0.0
2018,2,5,7,30,209.0,27.0,0.5,16.6,43.0,21.12,8.12
2018,2,5,7,45,340.5,37.5,0.5,17.45,85.0,42.36,21.57
2018,2,5,8,0,472.0,48.0,0.5,18.3,127.0,84.29,45.35
2018,2,5,8,15,462.5,60.5,0.65,18.9,158.0,122.33,75.55
2018,2,5,8,30,453.0,73.0,0.8,19.5,189.0,158.97,107.55
2018,2,5,8,45,441.0,91.0,0.9,20.1,221.5,197.77,142.1
2018,2,5,9,0,429.0,109.0,1.0,20.7,254.0,235.71,175.52
2018,2,5,9,15,585.5,96.0,1.2,21.4,320.5,301.61,227.25
2018,2,5,9,30,742.0,83.0,1.4,22.1,387.0,379.77,288.85
2018,2,5,9,45,815.5,74.0,1.6,22.8,436.5,438.16,335.83
2018,2,5,10,0,889.0,65.0,1.8,23.5,486.0,499.84,384.56
2018,2,5,10,15,902.0,66.5,1.95,23.95,517.5,544.52,419.88
2018,2,5,10,30,915.0,68.0,2.1,24.4,549.0,587.73,453.29
2018,2,5,10,45,922.5,70.0,2.3,24.85,573.5,626.49,482.88
2018,2,5,11,0,930.0,72.0,2.5,25.3,598.0,662.94,510.19
2018,2,5,11,15,933.5,73.0,2.65,25.45,614.5,693.2,533.0
2018,2,5,11,30,937.0,74.0,2.8,25.6,631.0,720.58,552.31
2018,2,5,11,45,938.5,75.0,2.95,25.8,640.0,743.53,568.27
2018,2,5,12,0,940.0,76.0,3.1,26.0,649.0,763.27,582.05
2018,2,5,12,15,937.0,77.5,3.1,26.0,649.5,776.95,591.39
2018,2,5,12,30,934.0,79.0,3.1,26.0,650.0,787.18,598.47
2018,2,5,12,45,927.0,80.0,3.15,26.0,642.0,790.36,601.04
2018,2,5,13,0,920.0,81.0,3.2,26.0,634.0,790.04,601.36
2018,2,5,13,15,915.0,80.0,3.15,25.95,619.0,785.55,598.52
2018,2,5,13,30,910.0,79.0,3.1,25.9,604.0,777.65,593.47
2018,2,5,13,45,902.5,78.0,3.05,25.8,582.0,764.58,585.02
2018,2,5,14,0,895.0,77.0,3.0,25.7,560.0,748.33,574.45
2018,2,5,14,15,883.5,75.5,2.9,25.45,531.0,725.59,559.41
2018,2,5,14,30,872.0,74.0,2.8,25.2,502.0,700.09,542.4
2018,2,5,14,45,855.0,71.5,2.65,24.9,466.5,671.37,522.85
2018,2,5,15,0,838.0,69.0,2.5,24.6,431.0,636.21,497.68
2018,2,5,15,15,813.0,66.0,2.5,24.6,389.5,593.6,466.07
2018,2,5,15,30,788.0,63.0,2.5,24.6,348.0,549.9,432.82
2018,2,5,15,45,751.5,59.5,1.85,22.95,303.0,498.46,393.07
2018,2,5,16,0,715.0,56.0,1.2,21.3,258.0,447.44,351.91
2018,2,5,16,15,623.0,54.0,1.2,20.3,207.5,375.16,294.66
2018,2,5,16,30,531.0,52.0,1.2,19.3,157.0,306.48,238.38
2018,2,5,16,45,387.0,43.0,1.2,18.3,108.5,216.25,164.26
2018,2,5,17,0,243.0,34.0,1.2,17.3,60.0,137.92,97.51
2018,2,5,17,15,160.5,21.5,1.2,17.1,35.0,81.58,10.1
2018,2,5,17,30,78.0,9.0,1.2,16.9,10.0,28.12,0.0
2018,2,5,17,45,39.0,4.5,1.2,16.7,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,6,45,4.5,1.0,1.05,11.95,1.0,0.0,0.0
2018,2,6,7,0,9.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,2,6,7,15,47.0,15.0,1.0,13.35,18.5,14.74,0.0
2018,2,6,7,30,85.0,28.0,1.0,14.4,35.0,23.32,10.56
2018,2,6,7,45,262.5,39.0,1.0,15.45,80.0,41.33,22.35
2018,2,6,8,0,440.0,50.0,1.0,16.5,125.0,84.37,46.92
2018,2,6,8,15,453.5,61.5,1.1,17.2,159.5,123.03,77.19
2018,2,6,8,30,467.0,73.0,1.2,17.9,194.0,162.79,111.13
2018,2,6,8,45,442.0,92.5,1.25,18.65,224.0,200.52,145.51
2018,2,6,9,0,417.0,112.0,1.3,19.4,254.0,236.04,177.43
2018,2,6,9,15,627.0,90.5,1.5,20.05,334.5,312.25,236.81
2018,2,6,9,30,837.0,69.0,1.7,20.7,415.0,406.0,310.5
2018,2,6,9,45,879.5,65.5,1.9,21.4,458.5,460.0,354.8
2018,2,6,10,0,922.0,62.0,2.1,22.1,502.0,515.34,399.24
2018,2,6,10,15,935.5,63.5,2.2,22.5,534.5,561.69,435.97
2018,2,6,10,30,949.0,65.0,2.3,22.9,567.0,606.51,470.61
2018,2,6,10,45,961.0,65.5,2.4,23.3,594.0,647.6,501.7
2018,2,6,11,0,973.0,66.0,2.5,23.7,621.0,686.54,530.56
2018,2,6,11,15,979.0,67.0,2.5,23.9,639.0,719.69,554.17
2018,2,6,11,30,985.0,68.0,2.5,24.1,657.0,749.93,574.35
2018,2,6,11,45,988.0,68.0,2.5,24.25,666.5,773.89,590.18
2018,2,6,12,0,991.0,68.0,2.5,24.4,676.0,794.5,603.73
2018,2,6,12,15,989.5,69.0,2.5,24.45,677.5,809.46,613.68
2018,2,6,12,30,988.0,70.0,2.5,24.5,679.0,820.79,621.27
2018,2,6,12,45,983.0,71.0,2.45,24.55,671.5,825.82,624.32
2018,2,6,13,0,978.0,72.0,2.4,24.6,664.0,827.15,625.02
2018,2,6,13,15,970.0,72.0,2.4,24.5,647.5,821.43,621.78
2018,2,6,13,30,962.0,72.0,2.4,24.4,631.0,812.12,616.26
2018,2,6,13,45,952.5,71.5,2.4,24.3,607.5,797.65,607.3
2018,2,6,14,0,943.0,71.0,2.4,24.2,584.0,779.86,596.13
2018,2,6,14,15,931.0,70.0,2.3,23.95,554.0,756.52,580.8
2018,2,6,14,30,919.0,69.0,2.2,23.7,524.0,730.27,563.41
2018,2,6,14,45,901.0,67.5,2.15,23.45,487.5,696.66,540.99
2018,2,6,15,0,883.0,66.0,2.1,23.2,451.0,660.86,516.63
2018,2,6,15,15,859.5,63.0,2.1,23.2,408.5,617.94,485.07
2018,2,6,15,30,836.0,60.0,2.1,23.2,366.0,577.54,454.41
2018,2,6,15,45,799.5,57.0,1.6,21.6,319.5,524.89,414.04
2018,2,6,16,0,763.0,54.0,1.1,20.0,273.0,472.53,372.22
2018,2,6,16,15,709.0,49.5,1.1,19.15,224.5,410.72,322.96
2018,2,6,16,30,655.0,45.0,1.1,18.3,176.0,351.49,273.54
2018,2,6,16,45,566.5,38.5,1.15,17.4,130.0,279.54,212.67
2018,2,6,17,0,478.0,32.0,1.2,16.5,84.0,214.09,153.1
2018,2,6,17,15,301.5,22.0,1.2,16.25,49.0,125.57,33.9
2018,2,6,17,30,125.0,12.0,1.2,16.0,14.0,43.01,0.0
2018,2,6,17,45,62.5,6.0,1.2,15.75,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,2.0,1.25,11.65,2.0,0.0,0.0
2018,2,7,7,0,24.0,4.0,1.2,12.0,4.0,0.0,0.0
2018,2,7,7,15,51.5,17.5,1.35,13.15,20.5,17.2,0.0
2018,2,7,7,30,79.0,31.0,1.5,14.3,37.0,25.67,12.99
2018,2,7,7,45,289.0,39.5,1.7,15.45,86.0,43.35,23.18
2018,2,7,8,0,499.0,48.0,1.9,16.6,135.0,88.83,48.14
2018,2,7,8,15,480.0,61.5,1.95,17.3,165.5,127.96,80.26
2018,2,7,8,30,461.0,75.0,2.0,18.0,196.0,164.64,113.22
2018,2,7,8,45,461.5,91.5,2.05,18.7,231.5,205.61,149.59
2018,2,7,9,0,462.0,108.0,2.1,19.4,267.0,246.96,185.9
2018,2,7,9,15,626.5,91.5,2.3,20.25,336.0,314.73,239.77
2018,2,7,9,30,791.0,75.0,2.5,21.1,405.0,395.94,304.55
2018,2,7,9,45,834.0,72.0,2.65,21.95,448.0,448.98,347.97
2018,2,7,10,0,877.0,69.0,2.8,22.8,491.0,503.28,391.37
2018,2,7,10,15,889.5,71.0,2.8,23.25,522.5,547.97,426.62
2018,2,7,10,30,902.0,73.0,2.8,23.7,554.0,591.19,459.76
2018,2,7,10,45,911.0,74.5,2.85,24.1,579.0,630.06,489.1
2018,2,7,11,0,920.0,76.0,2.9,24.5,604.0,666.75,516.18
2018,2,7,11,15,925.0,76.5,2.85,24.7,621.0,697.34,538.26
2018,2,7,11,30,930.0,77.0,2.8,24.9,638.0,725.14,556.7
2018,2,7,11,45,931.5,78.0,2.75,25.1,647.0,748.05,571.61
2018,2,7,12,0,933.0,79.0,2.7,25.3,656.0,767.77,584.29
2018,2,7,12,15,929.0,80.5,2.65,25.4,656.0,780.67,592.49
2018,2,7,12,30,925.0,82.0,2.6,25.5,656.0,790.11,598.42
2018,2,7,12,45,917.5,84.5,2.5,25.6,648.5,794.52,600.68
2018,2,7,13,0,910.0,87.0,2.4,25.7,641.0,795.47,600.68
2018,2,7,13,15,904.5,86.0,2.3,25.65,626.0,790.63,597.2
2018,2,7,13,30,899.0,85.0,2.2,25.6,611.0,782.42,591.56
2018,2,7,13,45,890.0,84.0,2.1,25.55,588.5,768.3,581.97
2018,2,7,14,0,881.0,83.0,2.0,25.5,566.0,751.07,570.35
2018,2,7,14,15,867.5,81.5,1.85,25.25,536.5,731.44,557.2
2018,2,7,14,30,854.0,80.0,1.7,25.0,507.0,704.7,539.08
2018,2,7,14,45,835.0,77.5,1.6,24.75,470.5,670.56,516.04
2018,2,7,15,0,816.0,75.0,1.5,24.5,434.0,634.42,490.7
2018,2,7,15,15,790.0,72.5,1.5,24.5,393.0,592.16,460.08
2018,2,7,15,30,764.0,70.0,1.5,24.5,352.0,548.9,427.91
2018,2,7,15,45,726.0,66.0,1.15,23.1,307.0,496.5,388.28
2018,2,7,16,0,688.0,62.0,0.8,21.7,262.0,444.66,347.61
2018,2,7,16,15,630.0,56.5,0.85,20.8,215.0,385.43,301.24
2018,2,7,16,30,572.0,51.0,0.9,19.9,168.0,326.74,253.28
2018,2,7,16,45,479.5,44.0,1.0,19.0,124.0,256.38,194.72
2018,2,7,17,0,387.0,37.0,1.1,18.1,80.0,193.35,139.03
2018,2,7,17,15,245.0,25.0,1.1,17.65,47.5,113.01,40.9
2018,2,7,17,30,103.0,13.0,1.1,17.2,15.0,38.76,0.0
2018,2,7,17,45,51.5,6.5,1.1,16.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,10.5,2.0,0.95,13.9,2.0,0.0,0.0
2018,2,8,7,0,21.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,2,8,7,15,96.5,18.0,0.9,15.15,25.5,17.69,0.0
2018,2,8,7,30,172.0,32.0,0.9,16.1,47.0,25.05,13.09
2018,2,8,7,45,278.0,44.0,0.9,17.0,85.5,47.54,26.47
2018,2,8,8,0,384.0,56.0,0.9,17.9,124.0,86.9,50.77
2018,2,8,8,15,425.5,66.0,0.95,18.55,162.0,125.32,79.96
2018,2,8,8,30,467.0,76.0,1.0,19.2,200.0,167.96,114.97
2018,2,8,8,45,476.0,91.0,1.0,19.85,237.5,210.03,151.54
2018,2,8,9,0,485.0,106.0,1.0,20.5,275.0,253.31,188.69
2018,2,8,9,15,617.5,95.5,1.0,21.3,338.0,317.19,239.0
2018,2,8,9,30,750.0,85.0,1.0,22.1,401.0,391.15,296.73
2018,2,8,9,45,815.5,78.0,0.95,22.95,449.5,449.22,341.79
2018,2,8,10,0,881.0,71.0,0.9,23.8,498.0,509.94,387.48
2018,2,8,10,15,894.5,72.5,1.0,24.25,530.0,554.92,422.0
2018,2,8,10,30,908.0,74.0,1.1,24.7,562.0,598.48,454.69
2018,2,8,10,45,917.5,75.0,1.2,25.15,587.0,637.43,483.35
2018,2,8,11,0,927.0,76.0,1.3,25.6,612.0,674.2,509.86
2018,2,8,11,15,933.0,76.5,1.35,25.8,629.5,705.71,532.06
2018,2,8,11,30,939.0,77.0,1.4,26.0,647.0,734.46,551.02
2018,2,8,11,45,942.5,77.0,1.45,26.15,656.5,757.95,566.51
2018,2,8,12,0,946.0,77.0,1.5,26.3,666.0,778.26,579.93
2018,2,8,12,15,947.0,77.0,1.6,26.35,667.5,793.44,590.7
2018,2,8,12,30,948.0,77.0,1.7,26.4,669.0,805.17,599.33
2018,2,8,12,45,947.0,76.5,1.75,26.45,662.5,811.34,603.88
2018,2,8,13,0,946.0,76.0,1.8,26.5,656.0,813.96,606.24
2018,2,8,13,15,940.5,75.0,1.8,26.45,640.5,809.01,603.44
2018,2,8,13,30,935.0,74.0,1.8,26.4,625.0,800.56,598.48
2018,2,8,13,45,927.0,73.0,1.85,26.3,602.5,786.8,590.61
2018,2,8,14,0,919.0,72.0,1.9,26.2,580.0,769.76,580.57
2018,2,8,14,15,907.5,70.5,1.85,26.0,550.0,746.46,565.66
2018,2,8,14,30,896.0,69.0,1.8,25.8,520.0,720.31,548.77
2018,2,8,14,45,879.5,67.0,1.8,25.55,484.0,687.46,527.55
2018,2,8,15,0,863.0,65.0,1.8,25.3,448.0,652.42,504.51
2018,2,8,15,15,839.5,62.5,1.8,25.3,406.5,610.43,474.27
2018,2,8,15,30,816.0,60.0,1.8,25.3,365.0,571.09,444.86
2018,2,8,15,45,782.5,57.0,1.4,23.8,320.0,520.52,406.74
2018,2,8,16,0,749.0,54.0,1.0,22.3,275.0,470.09,367.21
2018,2,8,16,15,684.5,51.0,1.05,21.35,226.0,405.02,316.55
2018,2,8,16,30,620.0,48.0,1.1,20.4,177.0,343.33,266.29
2018,2,8,16,45,531.5,41.0,1.15,19.45,131.0,275.18,209.16
2018,2,8,17,0,443.0,34.0,1.2,18.5,85.0,211.25,152.66
2018,2,8,17,15,257.0,22.5,1.2,18.15,49.0,116.05,50.58
2018,2,8,17,30,71.0,11.0,1.2,17.8,13.0,28.91,0.0
2018,2,8,17,45,35.5,5.5,1.2,17.45,6.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,6,45,16.0,2.0,0.85,13.85,2.0,0.0,0.0
2018,2,9,7,0,32.0,4.0,0.8,14.2,4.0,3.93,0.0
2018,2,9,7,15,120.5,18.5,0.9,15.1,27.5,18.18,0.0
2018,2,9,7,30,209.0,33.0,1.0,16.0,51.0,25.8,14.21
2018,2,9,7,45,371.0,39.0,1.05,16.9,96.5,47.94,24.25
2018,2,9,8,0,533.0,45.0,1.1,17.8,142.0,91.61,48.55
2018,2,9,8,15,490.0,62.0,1.25,18.45,171.0,132.29,83.07
2018,2,9,8,30,447.0,79.0,1.4,19.1,200.0,167.06,115.37
2018,2,9,8,45,473.5,91.0,1.5,19.75,239.5,210.65,152.75
2018,2,9,9,0,500.0,103.0,1.6,20.4,279.0,256.39,191.78
2018,2,9,9,15,624.0,94.5,1.75,21.15,341.5,320.26,243.02
2018,2,9,9,30,748.0,86.0,1.9,21.9,404.0,393.51,301.43
2018,2,9,9,45,829.5,74.0,2.0,22.6,456.0,453.91,349.78
2018,2,9,10,0,911.0,62.0,2.1,23.3,508.0,518.21,400.18
2018,2,9,10,15,924.0,63.5,2.3,23.85,540.5,564.15,436.33
2018,2,9,10,30,937.0,65.0,2.5,24.4,573.0,608.56,470.5
2018,2,9,10,45,946.0,66.0,2.65,25.0,598.5,648.21,500.12
2018,2,9,11,0,955.0,67.0,2.8,25.6,624.0,685.57,527.42
2018,2,9,11,15,960.5,68.0,2.9,25.9,641.5,718.09,550.26
2018,2,9,11,30,966.0,69.0,3.0,26.2,659.0,747.71,570.28
2018,2,9,11,45,968.5,69.0,3.15,26.5,668.5,771.06,586.13
2018,2,9,12,0,971.0,69.0,3.3,26.8,678.0,791.1,599.74
2018,2,9,12,15,969.5,70.5,3.35,26.85,679.5,806.4,610.26
2018,2,9,12,30,968.0,72.0,3.4,26.9,681.0,818.13,618.44
2018,2,9,12,45,963.0,73.5,3.45,27.0,674.0,823.59,622.32
2018,2,9,13,0,958.0,75.0,3.5,27.1,667.0,825.42,623.87
2018,2,9,13,15,953.0,74.5,3.5,27.0,652.0,821.4,621.77
2018,2,9,13,30,948.0,74.0,3.5,26.9,637.0,813.83,617.39
2018,2,9,13,45,934.0,74.0,3.55,26.8,611.5,796.53,606.57
2018,2,9,14,0,920.0,74.0,3.6,26.7,586.0,776.05,593.62
2018,2,9,14,15,892.5,73.0,3.45,26.4,549.0,741.56,570.3
2018,2,9,14,30,865.0,72.0,3.3,26.1,512.0,704.8,545.3
2018,2,9,14,45,842.0,71.5,3.2,25.75,475.0,674.15,524.81
2018,2,9,15,0,819.0,71.0,3.1,25.4,438.0,637.35,499.36
2018,2,9,15,15,822.5,66.5,3.1,25.4,406.0,611.22,480.11
2018,2,9,15,30,826.0,62.0,3.1,25.4,374.0,582.23,458.0
2018,2,9,15,45,746.5,63.5,2.3,23.7,319.0,510.15,402.74
2018,2,9,16,0,667.0,65.0,1.5,22.0,264.0,444.14,350.4
2018,2,9,16,15,563.0,62.5,1.45,20.9,210.5,363.49,287.05
2018,2,9,16,30,459.0,60.0,1.4,19.8,157.0,289.73,227.19
2018,2,9,16,45,371.0,50.0,1.35,18.7,115.5,222.09,170.7
2018,2,9,17,0,283.0,40.0,1.3,17.6,74.0,161.72,118.45
2018,2,9,17,15,200.5,27.0,1.25,17.4,45.5,105.21,52.21
2018,2,9,17,30,118.0,14.0,1.2,17.2,17.0,44.14,0.0
2018,2,9,17,45,59.0,7.0,1.2,16.95,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,0.85,10.95,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,0.8,11.4,6.0,5.9,0.0
2018,2,10,7,15,111.5,19.0,0.95,12.1,27.0,15.08,0.0
2018,2,10,7,30,179.0,32.0,1.1,12.8,48.0,24.85,14.14
2018,2,10,7,45,199.5,49.0,1.2,13.5,77.5,49.93,30.51
2018,2,10,8,0,220.0,66.0,1.3,14.2,107.0,81.71,53.91
2018,2,10,8,15,282.5,79.0,1.5,14.9,147.0,116.67,80.38
2018,2,10,8,30,345.0,92.0,1.7,15.6,187.0,159.16,114.63
2018,2,10,8,45,494.5,89.0,1.85,16.35,251.0,216.49,159.32
2018,2,10,9,0,644.0,86.0,2.0,17.1,315.0,287.4,216.44
2018,2,10,9,15,746.0,76.0,2.3,17.9,372.5,348.67,267.56
2018,2,10,9,30,848.0,66.0,2.6,18.7,430.0,417.11,324.14
2018,2,10,9,45,864.5,68.0,2.9,19.55,467.5,466.17,365.36
2018,2,10,10,0,881.0,70.0,3.2,20.4,505.0,514.37,404.78
2018,2,10,10,15,894.0,71.5,3.35,20.75,536.5,559.27,441.06
2018,2,10,10,30,907.0,73.0,3.5,21.1,568.0,602.7,475.35
2018,2,10,10,45,915.5,74.0,3.65,21.45,593.0,641.15,505.17
2018,2,10,11,0,924.0,75.0,3.8,21.8,618.0,677.36,532.73
2018,2,10,11,15,929.5,76.0,3.85,21.95,635.5,709.1,555.96
2018,2,10,11,30,935.0,77.0,3.9,22.1,653.0,738.06,576.21
2018,2,10,11,45,937.5,78.0,3.9,22.25,662.5,761.92,592.56
2018,2,10,12,0,940.0,79.0,3.9,22.4,672.0,782.59,606.65
2018,2,10,12,15,940.5,79.0,3.95,22.45,673.5,797.37,617.06
2018,2,10,12,30,941.0,79.0,4.0,22.5,675.0,808.71,625.17
2018,2,10,12,45,895.5,92.5,4.05,22.55,655.0,796.07,616.32
2018,2,10,13,0,850.0,106.0,4.1,22.6,635.0,783.89,608.07
2018,2,10,13,15,864.5,98.5,4.2,22.55,626.0,787.54,611.72
2018,2,10,13,30,879.0,91.0,4.3,22.5,617.0,783.27,609.72
2018,2,10,13,45,895.0,83.5,4.35,22.4,602.0,780.94,609.21
2018,2,10,14,0,911.0,76.0,4.4,22.3,587.0,774.84,606.09
2018,2,10,14,15,898.5,74.5,4.4,22.05,557.0,750.83,590.25
2018,2,10,14,30,886.0,73.0,4.4,21.8,527.0,724.03,572.38
2018,2,10,14,45,870.0,71.0,4.4,21.5,491.0,691.62,550.32
2018,2,10,15,0,854.0,69.0,4.4,21.2,455.0,661.22,529.53
2018,2,10,15,15,812.5,69.5,4.4,21.2,409.5,611.12,491.37
2018,2,10,15,30,771.0,70.0,4.4,21.2,364.0,560.84,452.1
2018,2,10,15,45,726.0,66.0,3.75,20.05,316.0,503.72,407.23
2018,2,10,16,0,681.0,62.0,3.1,18.9,268.0,447.7,361.96
2018,2,10,16,15,631.0,55.5,2.75,17.8,221.0,390.59,314.79
2018,2,10,16,30,581.0,49.0,2.4,16.7,174.0,333.65,266.13
2018,2,10,16,45,447.0,44.5,2.05,15.55,126.5,248.08,193.82
2018,2,10,17,0,313.0,40.0,1.7,14.4,79.0,173.47,129.55
2018,2,10,17,15,193.0,26.0,1.65,13.95,46.5,102.65,56.4
2018,2,10,17,30,73.0,12.0,1.6,13.5,14.0,30.79,0.0
2018,2,10,17,45,36.5,6.0,1.55,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,11,6,45,8.5,2.0,1.2,9.8,2.0,0.0,0.0
2018,2,11,7,0,17.0,4.0,1.2,10.2,4.0,3.93,0.0
2018,2,11,7,15,100.5,20.0,1.45,11.25,28.5,15.85,0.0
2018,2,11,7,30,184.0,36.0,1.7,12.3,53.0,28.1,17.16
2018,2,11,7,45,350.5,43.0,1.95,13.35,100.5,52.64,28.44
2018,2,11,8,0,517.0,50.0,2.2,14.4,148.0,97.45,54.57
2018,2,11,8,15,460.5,68.5,2.4,15.2,173.5,136.47,89.23
2018,2,11,8,30,404.0,87.0,2.6,16.0,199.0,167.89,119.73
2018,2,11,8,45,435.0,99.5,2.8,16.8,239.5,211.18,157.07
