Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,9,45,873.5,122.5,4.0,17.7,771.0,716.81,565.25
2018,4,13,10,0,891.0,121.0,4.0,18.2,809.0,764.77,598.63
2018,4,13,10,15,897.0,123.5,4.0,18.6,838.0,807.04,626.93
2018,4,13,10,30,903.0,126.0,4.0,19.0,867.0,847.12,653.37
2018,4,13,10,45,906.0,129.5,4.0,19.4,889.0,883.31,676.82
2018,4,13,11,0,909.0,133.0,4.0,19.8,911.0,916.77,698.19
2018,4,13,11,15,912.0,134.5,4.0,20.1,925.5,945.38,716.37
2018,4,13,11,30,915.0,136.0,4.0,20.4,940.0,970.99,732.46
2018,4,13,11,45,915.5,137.0,4.0,20.65,946.0,990.66,744.67
2018,4,13,12,0,916.0,138.0,4.0,20.9,952.0,1007.01,754.72
2018,4,13,12,15,914.5,138.5,4.0,21.05,949.5,1017.57,761.28
2018,4,13,12,30,913.0,139.0,4.0,21.2,947.0,1024.67,765.66
2018,4,13,12,45,909.0,139.0,4.05,21.4,935.5,1025.35,766.08
2018,4,13,13,0,905.0,139.0,4.1,21.6,924.0,1022.52,764.34
2018,4,13,13,15,877.5,148.5,4.1,21.6,896.5,1009.7,756.3
2018,4,13,13,30,850.0,158.0,4.1,21.6,869.0,987.99,742.42
2018,4,13,13,45,842.5,155.5,4.1,21.65,842.0,969.6,730.78
2018,4,13,14,0,835.0,153.0,4.1,21.7,815.0,948.15,717.09
2018,4,13,14,15,842.0,144.5,4.05,21.6,789.0,930.52,706.23
2018,4,13,14,30,849.0,136.0,4.0,21.5,763.0,909.41,693.02
2018,4,13,14,45,831.5,132.0,3.95,21.4,719.0,868.67,666.13
2018,4,13,15,0,814.0,128.0,3.9,21.3,675.0,825.97,637.77
2018,4,13,15,15,797.0,127.0,3.9,21.3,633.0,785.21,610.52
2018,4,13,15,30,780.0,126.0,3.9,21.3,591.0,745.89,584.01
2018,4,13,15,45,757.0,121.0,3.7,20.85,541.0,693.86,547.97
2018,4,13,16,0,734.0,116.0,3.5,20.4,491.0,641.44,509.68
2018,4,13,16,15,705.0,108.0,3.15,19.9,437.5,581.82,464.69
2018,4,13,16,30,676.0,100.0,2.8,19.4,384.0,523.01,419.2
2018,4,13,16,45,636.0,93.5,2.45,18.9,331.5,461.04,369.89
2018,4,13,17,0,596.0,87.0,2.1,18.4,279.0,401.6,321.15
2018,4,13,17,15,534.5,78.0,1.85,17.4,226.5,332.92,264.49
2018,4,13,17,30,473.0,69.0,1.6,16.4,174.0,269.75,210.66
2018,4,13,17,45,380.0,57.0,1.35,15.4,126.5,198.78,150.1
2018,4,13,18,0,287.0,45.0,1.1,14.4,79.0,139.3,98.37
2018,4,13,18,15,170.5,28.5,1.1,14.0,46.0,76.21,30.51
2018,4,13,18,30,54.0,12.0,1.1,13.6,13.0,20.66,0.0
2018,4,13,18,45,27.0,6.0,1.1,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.5,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,0.75,11.95,25.5,16.22,0.0
2018,4,14,6,0,224.0,31.0,0.7,12.4,49.0,24.33,12.1
2018,4,14,6,15,339.5,42.5,0.9,13.25,93.0,33.11,23.12
2018,4,14,6,30,455.0,54.0,1.1,14.1,137.0,40.21,29.98
2018,4,14,6,45,528.5,62.5,1.25,14.9,189.5,70.31,39.76
2018,4,14,7,0,602.0,71.0,1.4,15.7,242.0,117.8,68.4
2018,4,14,7,15,650.5,76.5,1.55,16.4,296.0,167.19,106.17
2018,4,14,7,30,699.0,82.0,1.7,17.1,350.0,222.03,152.06
2018,4,14,7,45,732.5,86.5,1.8,17.85,403.5,277.03,199.9
2018,4,14,8,0,766.0,91.0,1.9,18.6,457.0,337.32,251.71
2018,4,14,8,15,790.0,95.0,2.0,19.2,508.0,394.04,300.06
2018,4,14,8,30,814.0,99.0,2.1,19.8,559.0,452.35,348.28
2018,4,14,8,45,831.5,102.0,2.15,20.4,606.0,507.79,392.75
2018,4,14,9,0,849.0,105.0,2.2,21.0,653.0,563.54,435.96
2018,4,14,9,15,864.0,107.0,2.2,21.45,695.5,616.89,476.05
2018,4,14,9,30,879.0,109.0,2.2,21.9,738.0,670.11,514.76
2018,4,14,9,45,890.5,110.5,2.2,22.35,774.5,718.88,549.2
2018,4,14,10,0,902.0,112.0,2.2,22.8,811.0,766.29,580.0
2018,4,14,10,15,909.5,113.5,2.2,23.15,840.5,809.03,607.26
2018,4,14,10,30,917.0,115.0,2.2,23.5,870.0,849.63,632.74
2018,4,14,10,45,922.0,115.5,2.15,23.9,891.5,884.84,653.75
2018,4,14,11,0,927.0,116.0,2.1,24.3,913.0,917.36,672.76
2018,4,14,11,15,929.5,117.0,2.05,24.55,926.5,945.32,689.01
2018,4,14,11,30,932.0,118.0,2.0,24.8,940.0,970.19,703.18
2018,4,14,11,45,933.0,118.0,1.9,25.05,945.5,989.44,713.1
2018,4,14,12,0,934.0,118.0,1.8,25.3,951.0,1005.33,720.85
2018,4,14,12,15,932.5,118.5,1.75,25.45,948.0,1015.9,726.24
2018,4,14,12,30,931.0,119.0,1.7,25.6,945.0,1022.94,729.54
2018,4,14,12,45,927.5,119.0,1.65,25.75,934.0,1023.98,729.22
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,1021.45,726.88
2018,4,14,13,15,920.0,117.5,1.6,25.95,904.0,1013.34,722.24
2018,4,14,13,30,916.0,116.0,1.6,26.0,885.0,1001.73,715.6
2018,4,14,13,45,909.0,114.5,1.6,26.0,858.0,983.88,705.32
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,962.79,693.11
2018,4,14,14,15,893.5,111.0,1.65,25.9,797.5,936.7,678.67
2018,4,14,14,30,885.0,109.0,1.7,25.8,764.0,907.71,662.3
2018,4,14,14,45,874.5,105.5,1.75,25.7,724.5,872.65,641.79
2018,4,14,15,0,864.0,102.0,1.8,25.6,685.0,835.16,619.45
2018,4,14,15,15,848.0,99.5,1.8,25.6,640.0,796.74,595.48
2018,4,14,15,30,832.0,97.0,1.8,25.6,595.0,751.93,566.85
2018,4,14,15,45,810.5,93.5,1.9,25.1,545.0,700.67,535.07
2018,4,14,16,0,789.0,90.0,2.0,24.6,495.0,648.78,501.68
2018,4,14,16,15,760.5,85.5,1.95,23.95,442.5,590.99,460.71
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,533.83,418.81
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,472.68,372.17
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,412.32,324.43
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,344.53,269.63
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,282.07,217.13
2018,4,14,17,45,421.5,49.5,1.45,18.75,128.5,205.8,153.29
2018,4,14,18,0,310.0,41.0,1.3,17.6,79.0,141.26,98.55
2018,4,14,18,15,195.5,27.0,1.3,17.1,47.0,80.48,35.31
2018,4,14,18,30,81.0,13.0,1.3,16.6,15.0,26.18,0.0
2018,4,14,18,45,40.5,6.5,1.25,16.05,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,0.7,11.45,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,0.7,11.9,25.5,18.18,0.0
2018,4,15,6,0,162.0,33.0,0.7,12.1,47.0,25.87,14.15
2018,4,15,6,15,252.0,47.0,0.9,12.55,86.0,35.87,25.7
2018,4,15,6,30,342.0,61.0,1.1,13.0,125.0,45.36,34.72
2018,4,15,6,45,413.5,74.0,1.3,13.4,176.0,76.79,47.97
2018,4,15,7,0,485.0,87.0,1.5,13.8,227.0,121.84,77.06
2018,4,15,7,15,558.0,93.0,1.6,14.4,285.5,169.4,112.89
2018,4,15,7,30,631.0,99.0,1.7,15.0,344.0,224.86,158.3
2018,4,15,7,45,670.0,103.5,1.85,15.6,397.0,277.59,204.11
2018,4,15,8,0,709.0,108.0,2.0,16.2,450.0,334.24,253.06
2018,4,15,8,15,737.5,112.0,2.0,16.95,501.0,389.93,300.23
2018,4,15,8,30,766.0,116.0,2.0,17.7,552.0,447.77,347.65
2018,4,15,8,45,764.0,126.0,2.05,18.45,591.0,497.98,387.9
2018,4,15,9,0,762.0,136.0,2.1,19.2,630.0,546.73,425.55
2018,4,15,9,15,765.0,145.0,2.25,19.75,668.0,595.9,462.93
2018,4,15,9,30,768.0,154.0,2.4,20.3,706.0,643.75,498.31
2018,4,15,9,45,817.5,142.0,2.5,20.85,755.5,702.01,540.89
2018,4,15,10,0,867.0,130.0,2.6,21.4,805.0,761.39,582.29
2018,4,15,10,15,876.0,131.5,2.8,21.7,835.0,803.1,610.58
2018,4,15,10,30,885.0,133.0,3.0,22.0,865.0,843.76,638.08
2018,4,15,10,45,889.0,135.5,3.2,22.35,886.5,879.1,661.67
2018,4,15,11,0,893.0,138.0,3.4,22.7,908.0,911.82,683.42
2018,4,15,11,15,899.0,137.5,3.55,22.8,923.0,940.59,702.84
2018,4,15,11,30,905.0,137.0,3.7,22.9,938.0,966.51,720.39
2018,4,15,11,45,908.0,137.0,3.8,23.05,945.0,987.17,734.01
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,1004.62,745.61
2018,4,15,12,15,912.0,136.0,4.05,23.15,950.0,1015.84,754.08
2018,4,15,12,30,913.0,135.0,4.2,23.1,948.0,1023.63,760.43
2018,4,15,12,45,913.5,133.0,4.35,23.0,938.5,1026.44,763.74
2018,4,15,13,0,914.0,131.0,4.5,22.9,929.0,1025.73,764.86
2018,4,15,13,15,911.0,130.0,4.6,22.65,911.0,1019.16,762.7
2018,4,15,13,30,908.0,129.0,4.7,22.4,893.0,1009.14,758.32
2018,4,15,13,45,902.5,126.5,4.8,22.15,866.5,991.77,749.01
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,971.13,737.47
2018,4,15,14,15,886.5,122.0,4.95,21.5,805.5,943.33,720.98
2018,4,15,14,30,876.0,120.0,5.0,21.1,771.0,918.1,706.22
2018,4,15,14,45,863.0,117.5,5.05,20.7,730.5,882.06,683.65
2018,4,15,15,0,850.0,115.0,5.1,20.3,690.0,843.73,659.21
2018,4,15,15,15,833.0,112.0,5.1,20.3,644.5,799.61,628.97
2018,4,15,15,30,816.0,109.0,5.1,20.3,599.0,753.96,597.3
2018,4,15,15,45,791.5,105.0,5.05,19.25,548.0,700.52,561.48
2018,4,15,16,0,767.0,101.0,5.0,18.2,497.0,646.73,523.82
2018,4,15,16,15,730.5,97.0,4.95,17.65,442.5,587.43,478.6
2018,4,15,16,30,694.0,93.0,4.9,17.1,388.0,527.46,431.61
2018,4,15,16,45,638.5,89.0,4.8,16.5,332.0,458.92,376.27
2018,4,15,17,0,583.0,85.0,4.7,15.9,276.0,394.42,322.62
2018,4,15,17,15,466.5,79.0,4.45,15.35,214.5,305.16,247.44
2018,4,15,17,30,350.0,73.0,4.2,14.8,153.0,226.27,180.06
2018,4,15,17,45,266.0,58.0,4.0,14.25,109.5,162.54,124.84
2018,4,15,18,0,182.0,43.0,3.8,13.7,66.0,108.07,77.62
2018,4,15,18,15,105.0,27.0,3.7,13.45,39.0,57.49,27.22
2018,4,15,18,30,28.0,11.0,3.6,13.2,12.0,15.48,0.0
2018,4,15,18,45,14.0,5.5,3.55,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,3.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,4,16,5,30,6.0,4.0,1.1,8.9,4.0,0.0,0.0
2018,4,16,5,45,67.0,20.0,1.25,9.35,25.5,19.66,0.0
2018,4,16,6,0,128.0,36.0,1.4,9.8,47.0,29.59,17.91
2018,4,16,6,15,206.0,51.0,1.6,10.05,83.5,38.99,28.79
2018,4,16,6,30,284.0,66.0,1.8,10.3,120.0,49.16,38.54
2018,4,16,6,45,332.0,80.0,2.0,10.6,162.5,79.23,52.49
2018,4,16,7,0,380.0,94.0,2.2,10.9,205.0,118.15,79.26
2018,4,16,7,15,386.0,112.0,2.35,11.05,244.5,159.14,113.44
2018,4,16,7,30,392.0,130.0,2.5,11.2,284.0,200.88,150.09
2018,4,16,7,45,393.5,130.0,2.65,11.35,303.0,225.96,173.71
2018,4,16,8,0,395.0,130.0,2.8,11.5,322.0,250.69,197.03
2018,4,16,8,15,216.5,147.5,2.95,11.7,254.5,221.9,177.94
2018,4,16,8,30,38.0,165.0,3.1,11.9,187.0,173.97,139.89
2018,4,16,8,45,68.5,188.0,3.25,12.15,231.5,213.44,172.17
2018,4,16,9,0,99.0,211.0,3.4,12.4,276.0,255.8,206.5
2018,4,16,9,15,89.5,217.0,3.6,12.55,278.5,261.97,211.15
2018,4,16,9,30,80.0,223.0,3.8,12.7,281.0,267.04,214.86
2018,4,16,9,45,40.5,162.5,4.0,12.85,192.0,185.4,148.21
2018,4,16,10,0,1.0,102.0,4.2,13.0,103.0,99.52,76.92
2018,4,16,10,15,7.5,138.5,4.3,13.0,145.0,139.93,110.16
2018,4,16,10,30,14.0,175.0,4.4,13.0,187.0,182.22,144.48
2018,4,16,10,45,37.5,264.0,4.5,13.0,296.5,290.24,231.32
2018,4,16,11,0,61.0,353.0,4.6,13.0,406.0,400.75,317.98
2018,4,16,11,15,146.0,369.5,4.65,13.05,498.5,500.35,397.15
2018,4,16,11,30,231.0,386.0,4.7,13.1,591.0,604.68,478.33
2018,4,16,11,45,286.5,363.0,4.75,13.15,619.0,639.93,506.49
2018,4,16,12,0,342.0,340.0,4.8,13.2,647.0,675.53,535.14
2018,4,16,12,15,313.0,354.0,4.8,13.2,634.5,668.25,528.51
2018,4,16,12,30,284.0,368.0,4.8,13.2,622.0,659.31,520.86
2018,4,16,12,45,294.0,366.5,4.8,13.25,626.5,670.58,529.74
2018,4,16,13,0,304.0,365.0,4.8,13.3,631.0,680.62,537.64
2018,4,16,13,15,490.5,300.5,4.85,13.2,719.5,801.26,633.79
2018,4,16,13,30,677.0,236.0,4.9,13.1,808.0,912.28,720.14
2018,4,16,13,45,634.0,245.0,4.9,13.0,767.5,874.34,692.11
2018,4,16,14,0,591.0,254.0,4.9,12.9,727.0,834.88,663.35
2018,4,16,14,15,656.0,218.0,4.9,12.75,723.0,846.41,675.46
2018,4,16,14,30,721.0,182.0,4.9,12.6,719.0,851.89,681.1
2018,4,16,14,45,534.0,228.0,4.9,12.45,614.5,718.17,579.63
2018,4,16,15,0,347.0,274.0,4.9,12.3,510.0,588.4,477.13
2018,4,16,15,15,510.0,208.5,4.9,12.3,529.5,645.85,527.55
2018,4,16,15,30,673.0,143.0,4.9,12.3,549.0,685.37,562.7
2018,4,16,15,45,641.5,138.0,4.85,11.9,499.0,631.13,521.22
2018,4,16,16,0,610.0,133.0,4.8,11.5,449.0,577.47,479.78
2018,4,16,16,15,536.5,132.5,4.7,11.25,389.5,499.31,416.93
2018,4,16,16,30,463.0,132.0,4.6,11.0,330.0,430.4,360.29
2018,4,16,16,45,540.0,104.5,4.5,10.7,305.5,422.57,354.02
2018,4,16,17,0,617.0,77.0,4.4,10.4,281.0,403.2,336.44
2018,4,16,17,15,556.0,69.0,4.05,10.05,228.0,334.72,276.28
2018,4,16,17,30,495.0,61.0,3.7,9.7,175.0,271.79,219.78
2018,4,16,17,45,405.5,51.5,3.35,9.35,128.5,203.6,158.74
2018,4,16,18,0,316.0,42.0,3.0,9.0,82.0,144.8,105.7
2018,4,16,18,15,195.0,28.0,2.8,8.8,49.0,82.78,43.76
2018,4,16,18,30,74.0,14.0,2.6,8.6,16.0,26.22,0.0
2018,4,16,18,45,37.0,7.0,2.4,8.4,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.9,0.0
2018,4,17,5,45,138.5,21.0,1.6,8.2,33.0,16.8,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.5,60.0,28.16,17.41
2018,4,17,6,15,360.5,48.0,1.75,8.9,106.0,37.52,27.7
2018,4,17,6,30,470.0,60.0,1.8,9.3,152.0,44.86,34.89
2018,4,17,6,45,541.0,68.0,1.8,9.7,205.0,81.62,47.67
2018,4,17,7,0,612.0,76.0,1.8,10.1,258.0,129.75,79.07
2018,4,17,7,15,660.5,82.0,1.8,10.65,313.5,180.53,119.71
2018,4,17,7,30,709.0,88.0,1.8,11.2,369.0,236.75,168.1
2018,4,17,7,45,744.0,92.5,1.8,11.75,423.5,292.93,217.98
2018,4,17,8,0,779.0,97.0,1.8,12.3,478.0,354.68,271.94
2018,4,17,8,15,804.5,100.0,1.8,12.85,530.0,411.81,321.23
2018,4,17,8,30,830.0,103.0,1.8,13.4,582.0,470.65,370.35
2018,4,17,8,45,849.0,106.5,1.85,14.0,630.5,528.11,416.88
2018,4,17,9,0,868.0,110.0,1.9,14.6,679.0,586.0,462.15
2018,4,17,9,15,882.5,111.0,1.9,15.05,721.0,638.92,502.33
2018,4,17,9,30,897.0,112.0,1.9,15.5,763.0,691.58,541.04
2018,4,17,9,45,908.0,113.0,1.9,15.95,799.5,740.17,575.4
2018,4,17,10,0,919.0,114.0,1.9,16.4,836.0,787.29,606.2
2018,4,17,10,15,925.0,116.5,1.9,16.7,865.0,830.31,634.02
2018,4,17,10,30,931.0,119.0,1.9,17.0,894.0,871.06,659.95
2018,4,17,10,45,934.5,120.0,1.9,17.35,915.0,905.76,681.39
2018,4,17,11,0,938.0,121.0,1.9,17.7,936.0,937.66,700.83
2018,4,17,11,15,939.5,123.0,1.9,17.95,949.5,965.81,717.96
2018,4,17,11,30,941.0,125.0,1.9,18.2,963.0,990.81,732.99
2018,4,17,11,45,940.5,126.5,1.9,18.45,968.5,1010.17,744.37
2018,4,17,12,0,940.0,128.0,1.9,18.7,974.0,1026.12,753.64
2018,4,17,12,15,939.0,128.0,1.95,18.85,971.0,1036.58,760.46
2018,4,17,12,30,938.0,128.0,2.0,19.0,968.0,1043.49,765.19
2018,4,17,12,45,935.5,127.5,2.05,19.15,957.0,1044.87,766.51
2018,4,17,13,0,933.0,127.0,2.1,19.3,946.0,1042.66,765.7
2018,4,17,13,15,927.5,126.5,2.15,19.3,926.5,1034.0,761.32
2018,4,17,13,30,922.0,126.0,2.2,19.3,907.0,1021.85,754.83
2018,4,17,13,45,914.0,125.5,2.2,19.35,880.0,1003.95,743.96
2018,4,17,14,0,906.0,125.0,2.2,19.4,853.0,982.85,731.11
2018,4,17,14,15,895.5,124.0,2.25,19.3,819.0,955.86,715.36
2018,4,17,14,30,885.0,123.0,2.3,19.2,785.0,931.49,701.34
2018,4,17,14,45,870.0,121.5,2.3,19.1,744.0,894.5,678.16
2018,4,17,15,0,855.0,120.0,2.3,19.0,703.0,855.33,653.38
2018,4,17,15,15,838.5,116.5,2.3,19.0,657.0,810.83,624.38
2018,4,17,15,30,822.0,113.0,2.3,19.0,611.0,764.76,593.92
2018,4,17,15,45,795.0,110.5,2.4,18.5,559.5,710.83,558.98
2018,4,17,16,0,768.0,108.0,2.5,18.0,508.0,659.11,523.78
2018,4,17,16,15,731.5,104.0,2.6,17.55,453.5,597.53,478.95
2018,4,17,16,30,695.0,100.0,2.7,17.1,399.0,537.38,433.63
2018,4,17,16,45,647.0,95.0,2.75,16.65,344.0,471.6,382.07
2018,4,17,17,0,599.0,90.0,2.8,16.2,289.0,409.1,331.32
2018,4,17,17,15,535.5,81.0,2.55,15.3,235.5,339.11,273.02
2018,4,17,17,30,472.0,72.0,2.3,14.4,182.0,274.84,217.82
2018,4,17,17,45,379.0,60.5,2.05,13.55,134.0,203.9,156.66
2018,4,17,18,0,286.0,49.0,1.8,12.7,86.0,144.44,104.81
2018,4,17,18,15,173.5,32.0,1.7,12.15,51.5,83.37,46.23
2018,4,17,18,30,61.0,15.0,1.6,11.6,17.0,25.09,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.05,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,10.5,0.35,9.4,10.5,10.13,0.0
2018,4,18,6,0,0.0,19.0,0.3,9.7,19.0,18.33,9.66
2018,4,18,6,15,0.0,30.5,0.3,10.15,30.5,29.45,20.6
2018,4,18,6,30,0.0,42.0,0.3,10.6,42.0,40.57,30.99
2018,4,18,6,45,0.5,56.5,0.3,11.05,56.5,54.41,41.37
2018,4,18,7,0,1.0,71.0,0.3,11.5,71.0,68.19,53.1
2018,4,18,7,15,17.5,102.5,0.4,12.05,109.5,100.18,79.2
2018,4,18,7,30,34.0,134.0,0.5,12.6,148.0,132.14,104.87
2018,4,18,7,45,39.5,160.5,0.6,13.15,178.5,160.54,127.69
2018,4,18,8,0,45.0,187.0,0.7,13.7,209.0,189.84,150.92
2018,4,18,8,15,49.0,212.5,0.75,13.95,239.0,218.5,173.42
2018,4,18,8,30,53.0,238.0,0.8,14.2,269.0,247.79,196.1
2018,4,18,8,45,47.0,249.5,0.8,14.5,278.5,259.81,204.82
2018,4,18,9,0,41.0,261.0,0.8,14.8,288.0,271.09,212.88
2018,4,18,9,15,158.5,291.0,0.8,15.1,405.0,373.43,292.25
2018,4,18,9,30,276.0,321.0,0.8,15.4,522.0,487.59,377.37
2018,4,18,9,45,342.5,322.5,0.75,15.65,584.0,549.85,421.76
2018,4,18,10,0,409.0,324.0,0.7,15.9,646.0,618.05,469.71
2018,4,18,10,15,339.5,353.0,0.85,16.25,627.0,609.39,462.0
2018,4,18,10,30,270.0,382.0,1.0,16.6,608.0,596.29,451.52
2018,4,18,10,45,420.5,344.0,1.15,17.0,705.5,699.71,528.37
2018,4,18,11,0,571.0,306.0,1.3,17.4,803.0,808.37,605.81
2018,4,18,11,15,535.0,328.5,1.55,17.7,800.0,815.95,610.52
2018,4,18,11,30,499.0,351.0,1.8,18.0,797.0,820.13,613.79
2018,4,18,11,45,476.0,361.5,2.05,18.25,789.0,821.37,615.52
2018,4,18,12,0,453.0,372.0,2.3,18.5,781.0,820.09,615.35
2018,4,18,12,15,371.0,396.0,2.5,18.6,730.5,768.12,578.51
2018,4,18,12,30,289.0,420.0,2.7,18.7,680.0,718.77,542.91
2018,4,18,12,45,254.0,421.5,2.85,18.75,648.0,689.78,522.63
2018,4,18,13,0,219.0,423.0,3.0,18.8,616.0,651.65,495.55
2018,4,18,13,15,187.0,414.5,3.15,18.7,577.0,612.64,467.92
2018,4,18,13,30,155.0,406.0,3.3,18.6,538.0,573.16,439.53
2018,4,18,13,45,171.5,393.5,3.4,18.55,535.0,575.3,442.82
2018,4,18,14,0,188.0,381.0,3.5,18.5,532.0,576.21,445.03
2018,4,18,14,15,188.0,360.0,3.55,18.3,506.0,551.5,428.15
2018,4,18,14,30,188.0,339.0,3.6,18.1,480.0,525.94,410.62
2018,4,18,14,45,149.0,321.5,3.7,17.9,429.5,469.65,368.52
2018,4,18,15,0,110.0,304.0,3.8,17.7,379.0,414.91,327.01
2018,4,18,15,15,140.0,288.0,3.8,17.7,377.0,419.27,332.31
2018,4,18,15,30,170.0,272.0,3.8,17.7,375.0,421.13,335.37
2018,4,18,15,45,122.5,245.5,3.9,17.0,316.5,352.05,282.07
2018,4,18,16,0,75.0,219.0,4.0,16.3,258.0,279.23,224.79
2018,4,18,16,15,137.0,182.5,3.95,15.85,245.0,283.71,231.05
2018,4,18,16,30,199.0,146.0,3.9,15.4,232.0,281.53,231.11
2018,4,18,16,45,363.5,116.5,3.85,14.9,248.0,337.14,278.14
2018,4,18,17,0,528.0,87.0,3.8,14.4,264.0,371.12,305.05
2018,4,18,17,15,478.5,76.0,3.45,13.6,215.0,308.96,251.8
2018,4,18,17,30,429.0,65.0,3.1,12.8,166.0,251.28,201.24
2018,4,18,17,45,351.5,54.0,2.75,12.05,123.0,187.4,145.12
2018,4,18,18,0,274.0,43.0,2.4,11.3,80.0,134.2,97.85
2018,4,18,18,15,164.0,28.5,2.2,10.7,48.0,77.53,44.49
2018,4,18,18,30,54.0,14.0,2.0,10.1,16.0,23.0,0.0
2018,4,18,18,45,27.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.5,2.15,7.35,4.5,0.0,0.0
2018,4,19,5,30,69.0,9.0,2.2,7.5,9.0,8.85,0.0
2018,4,19,5,45,215.0,21.5,2.25,7.6,40.0,17.75,0.0
2018,4,19,6,0,361.0,34.0,2.3,7.7,71.0,26.91,17.16
2018,4,19,6,15,465.0,43.0,2.35,8.1,119.5,32.04,23.04
2018,4,19,6,30,569.0,52.0,2.4,8.5,168.0,38.19,29.04
2018,4,19,6,45,630.5,58.0,2.45,8.9,221.5,81.82,43.66
2018,4,19,7,0,692.0,64.0,2.5,9.3,275.0,135.44,80.43
2018,4,19,7,15,732.5,68.5,2.65,10.0,330.0,188.01,123.77
2018,4,19,7,30,773.0,73.0,2.8,10.7,385.0,245.04,174.13
2018,4,19,7,45,799.5,77.0,2.95,11.45,438.5,301.71,225.59
2018,4,19,8,0,826.0,81.0,3.1,12.2,492.0,360.68,278.44
2018,4,19,8,15,846.0,84.5,3.3,12.95,543.0,418.6,329.42
2018,4,19,8,30,866.0,88.0,3.5,13.7,594.0,479.57,381.24
2018,4,19,8,45,879.0,91.5,3.7,14.4,640.0,535.4,427.61
2018,4,19,9,0,892.0,95.0,3.9,15.1,686.0,590.94,472.29
2018,4,19,9,15,901.0,99.0,4.0,15.55,727.5,643.99,513.92
2018,4,19,9,30,910.0,103.0,4.1,16.0,769.0,695.88,553.51
2018,4,19,9,45,914.5,106.5,4.25,16.4,803.0,742.75,587.88
2018,4,19,10,0,919.0,110.0,4.4,16.8,837.0,787.62,619.36
2018,4,19,10,15,927.0,111.0,4.5,17.05,866.5,830.56,649.26
2018,4,19,10,30,935.0,112.0,4.6,17.3,896.0,871.34,677.43
2018,4,19,10,45,942.0,111.0,4.7,17.5,918.0,906.94,701.91
2018,4,19,11,0,949.0,110.0,4.8,17.7,940.0,939.9,724.5
2018,4,19,11,15,951.0,111.5,4.85,17.85,953.5,968.08,743.48
2018,4,19,11,30,953.0,113.0,4.9,18.0,967.0,993.07,760.29
2018,4,19,11,45,952.5,113.5,4.9,18.1,971.5,1011.42,772.3
2018,4,19,12,0,952.0,114.0,4.9,18.2,976.0,1026.31,782.03
2018,4,19,12,15,947.0,116.5,4.95,18.25,971.5,1035.4,788.48
2018,4,19,12,30,942.0,119.0,5.0,18.3,967.0,1040.88,792.62
2018,4,19,12,45,935.0,121.0,5.05,18.35,954.5,1040.3,792.77
2018,4,19,13,0,928.0,123.0,5.1,18.4,942.0,1036.17,790.63
2018,4,19,13,15,925.0,121.5,5.15,18.4,923.5,1028.77,786.53
2018,4,19,13,30,922.0,120.0,5.2,18.4,905.0,1017.86,780.14
2018,4,19,13,45,918.0,117.0,5.2,18.35,879.0,1000.97,769.46
2018,4,19,14,0,914.0,114.0,5.2,18.3,853.0,980.73,756.54
2018,4,19,14,15,905.0,113.0,5.2,18.2,819.5,954.83,739.84
2018,4,19,14,30,896.0,112.0,5.2,18.1,786.0,926.05,721.1
2018,4,19,14,45,884.5,109.5,5.15,18.0,746.0,890.77,697.34
2018,4,19,15,0,873.0,107.0,5.1,17.9,706.0,853.13,671.78
2018,4,19,15,15,857.5,103.5,5.1,17.9,660.0,813.6,644.71
2018,4,19,15,30,842.0,100.0,5.1,17.9,614.0,767.6,612.58
2018,4,19,15,45,819.5,97.5,4.9,17.5,564.0,716.2,576.04
2018,4,19,16,0,797.0,95.0,4.7,17.1,514.0,664.23,538.51
2018,4,19,16,15,766.0,92.0,4.5,16.8,461.0,605.97,493.36
2018,4,19,16,30,735.0,89.0,4.3,16.5,408.0,550.53,449.3
2018,4,19,16,45,692.0,84.0,4.1,16.15,353.0,485.62,396.81
2018,4,19,17,0,649.0,79.0,3.9,15.8,298.0,423.5,345.18
2018,4,19,17,15,588.0,72.0,3.4,15.05,244.0,354.26,286.51
2018,4,19,17,30,527.0,65.0,2.9,14.3,190.0,290.46,230.84
2018,4,19,17,45,435.5,55.5,2.45,13.6,141.5,219.44,168.87
2018,4,19,18,0,344.0,46.0,2.0,12.9,93.0,157.91,114.7
2018,4,19,18,15,220.0,32.0,1.85,12.3,57.0,95.17,56.48
2018,4,19,18,30,96.0,18.0,1.7,11.7,21.0,34.24,0.0
2018,4,19,18,45,48.0,9.0,1.55,11.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.3,9.0,8.85,0.0
2018,4,20,5,45,151.0,24.5,1.4,10.65,38.5,19.48,0.0
2018,4,20,6,0,261.0,40.0,1.5,11.0,68.0,31.1,20.68
2018,4,20,6,15,362.0,51.5,1.55,11.55,114.0,38.84,28.77
2018,4,20,6,30,463.0,63.0,1.6,12.1,160.0,49.59,38.81
2018,4,20,6,45,533.0,70.5,1.65,12.65,212.5,88.88,51.73
2018,4,20,7,0,603.0,78.0,1.7,13.2,265.0,136.56,83.86
2018,4,20,7,15,652.0,83.5,1.8,13.95,320.0,186.8,124.21
2018,4,20,7,30,701.0,89.0,1.9,14.7,375.0,242.5,171.75
2018,4,20,7,45,738.0,92.0,2.0,15.4,429.0,297.6,220.06
2018,4,20,8,0,775.0,95.0,2.1,16.1,483.0,358.37,272.47
2018,4,20,8,15,800.0,97.5,2.25,17.0,534.0,414.62,320.29
2018,4,20,8,30,825.0,100.0,2.4,17.9,585.0,472.5,367.96
2018,4,20,8,45,845.0,102.0,2.6,18.8,632.5,528.69,412.98
2018,4,20,9,0,865.0,104.0,2.8,19.7,680.0,585.4,456.96
2018,4,20,9,15,881.0,104.0,2.9,20.3,722.0,638.83,497.41
2018,4,20,9,30,897.0,104.0,3.0,20.9,764.0,690.5,535.49
2018,4,20,9,45,910.5,103.5,3.15,21.55,800.5,739.15,569.57
2018,4,20,10,0,924.0,103.0,3.3,22.2,837.0,786.51,601.02
2018,4,20,10,15,930.0,104.5,3.4,22.55,865.5,828.47,628.8
2018,4,20,10,30,936.0,106.0,3.5,22.9,894.0,868.13,654.77
2018,4,20,10,45,940.5,107.0,3.55,23.3,915.5,903.53,677.25
2018,4,20,11,0,945.0,108.0,3.6,23.7,937.0,936.17,697.73
2018,4,20,11,15,946.5,109.0,3.65,23.95,949.5,963.2,714.78
2018,4,20,11,30,948.0,110.0,3.7,24.2,962.0,987.04,729.74
2018,4,20,11,45,948.0,110.0,3.75,24.45,966.5,1005.17,740.96
2018,4,20,12,0,948.0,110.0,3.8,24.7,971.0,1019.87,750.02
2018,4,20,12,15,947.5,110.0,3.85,24.8,968.0,1030.58,757.03
2018,4,20,12,30,947.0,110.0,3.9,24.9,965.0,1037.75,761.85
2018,4,20,12,45,944.5,109.0,3.95,25.05,953.5,1038.33,762.36
2018,4,20,13,0,942.0,108.0,4.0,25.2,942.0,1035.31,760.68
2018,4,20,13,15,937.0,107.5,4.0,25.15,922.5,1026.81,755.81
2018,4,20,13,30,932.0,107.0,4.0,25.1,903.0,1014.81,748.78
2018,4,20,13,45,925.0,106.0,4.05,25.1,876.0,996.96,738.15
2018,4,20,14,0,918.0,105.0,4.1,25.1,849.0,975.85,725.43
2018,4,20,14,15,909.0,104.0,4.05,24.95,815.5,949.78,709.26
2018,4,20,14,30,900.0,103.0,4.0,24.8,782.0,920.83,691.15
2018,4,20,14,45,888.0,101.0,4.0,24.65,742.0,885.49,668.87
2018,4,20,15,0,876.0,99.0,4.0,24.5,702.0,847.8,644.82
2018,4,20,15,15,861.0,96.5,4.0,24.5,657.0,805.03,616.62
2018,4,20,15,30,846.0,94.0,4.0,24.5,612.0,764.85,589.98
2018,4,20,15,45,825.0,91.0,3.9,23.9,562.5,713.83,556.12
2018,4,20,16,0,804.0,88.0,3.8,23.3,513.0,662.14,521.18
2018,4,20,16,15,775.5,84.5,3.6,22.75,460.5,604.67,479.05
2018,4,20,16,30,747.0,81.0,3.4,22.2,408.0,547.82,435.94
2018,4,20,16,45,709.0,76.0,3.2,21.65,354.0,486.66,388.13
2018,4,20,17,0,671.0,71.0,3.0,21.1,300.0,426.25,339.41
2018,4,20,17,15,616.5,65.0,2.6,20.05,247.0,359.96,284.8
2018,4,20,17,30,562.0,59.0,2.2,19.0,194.0,298.44,232.32
2018,4,20,17,45,480.0,50.0,1.8,17.9,145.0,229.36,173.09
2018,4,20,18,0,398.0,41.0,1.4,16.8,96.0,168.87,120.37
2018,4,20,18,15,269.5,29.0,1.35,16.15,59.0,103.77,61.6
2018,4,20,18,30,141.0,17.0,1.3,15.5,22.0,41.21,0.0
2018,4,20,18,45,70.5,8.5,1.2,14.8,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.7,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.5,10.0,8.85,0.0
2018,4,21,5,45,180.0,23.5,0.7,11.15,40.5,18.52,0.13
2018,4,21,6,0,302.0,38.0,0.7,11.8,71.0,30.3,20.19
2018,4,21,6,15,356.0,46.5,0.7,12.55,106.5,34.7,25.09
2018,4,21,6,30,410.0,55.0,0.7,13.3,142.0,43.25,33.05
2018,4,21,6,45,208.0,70.5,0.75,14.05,115.0,73.3,49.4
2018,4,21,7,0,6.0,86.0,0.8,14.8,88.0,82.4,64.08
2018,4,21,7,15,16.0,106.0,0.85,15.75,112.5,103.39,80.81
2018,4,21,7,30,26.0,126.0,0.9,16.7,137.0,123.81,96.81
2018,4,21,7,45,51.5,157.5,0.95,17.65,182.5,162.06,126.67
2018,4,21,8,0,77.0,189.0,1.0,18.6,228.0,203.5,158.69
2018,4,21,8,15,121.0,224.5,1.1,19.6,292.5,257.43,199.88
2018,4,21,8,30,165.0,260.0,1.2,20.6,357.0,318.36,245.77
2018,4,21,8,45,413.0,215.0,1.3,21.6,484.5,413.23,317.8
2018,4,21,9,0,661.0,170.0,1.4,22.6,612.0,534.12,407.97
2018,4,21,9,15,770.0,138.0,1.45,23.3,683.5,604.98,459.66
2018,4,21,9,30,879.0,106.0,1.5,24.0,755.0,682.69,515.35
2018,4,21,9,45,892.0,106.0,1.6,24.7,791.5,730.65,547.3
2018,4,21,10,0,905.0,106.0,1.7,25.4,828.0,777.34,576.93
2018,4,21,10,15,911.5,107.5,1.65,25.85,856.0,818.91,601.91
2018,4,21,10,30,918.0,109.0,1.6,26.3,884.0,858.27,625.01
2018,4,21,10,45,922.0,110.0,1.6,26.7,904.5,892.62,645.21
2018,4,21,11,0,926.0,111.0,1.6,27.1,925.0,924.24,663.51
2018,4,21,11,15,928.5,111.5,1.6,27.4,938.0,951.13,678.97
2018,4,21,11,30,931.0,112.0,1.6,27.7,951.0,974.94,692.49
2018,4,21,11,45,932.5,112.0,1.55,28.0,956.5,994.11,702.41
2018,4,21,12,0,934.0,112.0,1.5,28.3,962.0,1009.96,710.31
2018,4,21,12,15,933.0,112.0,1.45,28.45,959.0,1019.99,715.1
2018,4,21,12,30,932.0,112.0,1.4,28.6,956.0,1026.52,717.89
2018,4,21,12,45,929.5,111.0,1.35,28.75,944.5,1027.01,717.14
2018,4,21,13,0,927.0,110.0,1.3,28.9,933.0,1023.96,714.41
2018,4,21,13,15,922.0,109.5,1.25,28.95,913.5,1015.48,708.83
2018,4,21,13,30,917.0,109.0,1.2,29.0,894.0,1003.57,701.34
2018,4,21,13,45,896.5,115.5,1.15,29.05,864.0,981.01,687.49
2018,4,21,14,0,876.0,122.0,1.1,29.1,834.0,955.71,672.14
2018,4,21,14,15,852.5,126.0,1.15,29.0,796.0,928.08,657.4
2018,4,21,14,30,829.0,130.0,1.2,28.9,758.0,892.82,637.7
2018,4,21,14,45,810.5,128.5,1.25,28.8,716.0,854.12,615.58
2018,4,21,15,0,792.0,127.0,1.3,28.7,674.0,813.63,591.96
2018,4,21,15,15,802.5,113.0,1.3,28.7,636.5,781.45,572.66
2018,4,21,15,30,813.0,99.0,1.3,28.7,599.0,745.83,550.79
2018,4,21,15,45,799.0,95.0,1.55,28.15,553.5,700.08,525.09
2018,4,21,16,0,785.0,91.0,1.8,27.6,508.0,653.16,497.32
2018,4,21,16,15,756.0,87.5,1.75,27.0,455.5,596.17,457.69
2018,4,21,16,30,727.0,84.0,1.7,26.4,403.0,539.88,417.21
2018,4,21,16,45,688.5,79.0,1.7,25.85,350.0,479.49,372.3
2018,4,21,17,0,650.0,74.0,1.7,25.3,297.0,419.81,326.25
2018,4,21,17,15,591.5,67.5,1.6,24.05,243.5,352.18,272.92
2018,4,21,17,30,533.0,61.0,1.5,22.8,190.0,289.76,221.75
2018,4,21,17,45,450.5,52.0,1.35,21.5,142.5,221.97,165.26
2018,4,21,18,0,368.0,43.0,1.2,20.2,95.0,162.8,115.0
2018,4,21,18,15,251.5,30.0,1.15,19.55,59.0,100.91,60.44
2018,4,21,18,30,135.0,17.0,1.1,18.9,23.0,40.35,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.2,11.5,8.36,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,5,15,38.5,5.5,0.3,16.55,6.0,0.0,0.0
2018,4,22,5,30,77.0,11.0,0.3,16.9,12.0,10.81,0.0
2018,4,22,5,45,216.5,23.5,0.35,17.25,44.5,18.96,2.7
2018,4,22,6,0,356.0,36.0,0.4,17.6,77.0,27.99,17.9
2018,4,22,6,15,450.5,45.0,0.5,18.15,124.5,33.07,23.12
2018,4,22,6,30,545.0,54.0,0.6,18.7,172.0,45.43,27.43
2018,4,22,6,45,605.0,60.0,0.7,19.25,224.5,88.06,46.13
2018,4,22,7,0,665.0,66.0,0.8,19.8,277.0,137.71,79.69
2018,4,22,7,15,706.5,71.5,0.9,20.5,332.0,192.83,123.66
2018,4,22,7,30,748.0,77.0,1.0,21.2,387.0,249.74,171.4
2018,4,22,7,45,777.5,80.5,1.05,21.9,440.5,305.47,219.03
2018,4,22,8,0,807.0,84.0,1.1,22.6,494.0,363.85,267.97
2018,4,22,8,15,828.5,87.0,1.15,23.45,544.5,420.84,314.46
2018,4,22,8,30,850.0,90.0,1.2,24.3,595.0,479.02,360.18
2018,4,22,8,45,867.0,92.5,1.25,25.15,642.5,537.05,404.07
2018,4,22,9,0,884.0,95.0,1.3,26.0,690.0,593.16,444.99
2018,4,22,9,15,896.5,97.5,1.35,26.45,732.0,646.35,483.17
2018,4,22,9,30,909.0,100.0,1.4,26.9,774.0,698.69,519.61
2018,4,22,9,45,919.5,101.0,1.4,27.4,810.0,747.06,550.57
2018,4,22,10,0,930.0,102.0,1.4,27.9,846.0,793.9,579.14
2018,4,22,10,15,937.0,103.5,1.45,28.2,875.5,836.72,605.63
2018,4,22,10,30,944.0,105.0,1.5,28.5,905.0,877.28,630.44
2018,4,22,10,45,948.0,106.5,1.5,28.85,926.5,912.86,651.11
2018,4,22,11,0,952.0,108.0,1.5,29.2,948.0,945.63,669.86
2018,4,22,11,15,953.5,109.5,1.55,29.4,961.0,973.2,686.36
2018,4,22,11,30,955.0,111.0,1.6,29.6,974.0,997.56,700.92
2018,4,22,11,45,955.0,111.5,1.6,29.8,979.0,1016.19,711.32
2018,4,22,12,0,955.0,112.0,1.6,30.0,984.0,1031.38,719.71
2018,4,22,12,15,952.5,113.5,1.7,30.05,980.5,1041.67,727.14
2018,4,22,12,30,950.0,115.0,1.8,30.1,977.0,1048.38,732.54
2018,4,22,12,45,945.5,116.0,1.85,30.15,965.5,1049.02,733.68
2018,4,22,13,0,941.0,117.0,1.9,30.2,954.0,1046.09,732.81
2018,4,22,13,15,935.5,117.0,1.95,30.15,934.5,1037.59,728.96
2018,4,22,13,30,930.0,117.0,2.0,30.1,915.0,1025.62,723.1
2018,4,22,13,45,919.5,117.5,2.05,30.0,887.0,1006.03,712.73
2018,4,22,14,0,909.0,118.0,2.1,29.9,859.0,983.32,700.46
2018,4,22,14,15,895.0,118.0,2.15,29.7,823.0,953.91,684.18
2018,4,22,14,30,881.0,118.0,2.2,29.5,787.0,921.88,666.13
2018,4,22,14,45,876.5,113.5,2.25,29.3,750.0,890.88,648.56
2018,4,22,15,0,872.0,109.0,2.3,29.1,713.0,861.96,632.17
2018,4,22,15,15,856.5,106.0,2.3,29.1,667.5,818.16,604.74
2018,4,22,15,30,841.0,103.0,2.3,29.1,622.0,772.7,575.96
2018,4,22,15,45,820.0,99.5,2.3,28.45,572.0,721.27,544.03
2018,4,22,16,0,799.0,96.0,2.3,27.8,522.0,669.18,510.89
2018,4,22,16,15,771.5,91.5,2.2,27.15,469.0,611.41,470.45
2018,4,22,16,30,744.0,87.0,2.1,26.5,416.0,554.17,429.1
2018,4,22,16,45,706.5,82.0,2.0,25.9,362.0,493.59,383.66
2018,4,22,17,0,669.0,77.0,1.9,25.3,308.0,433.47,337.0
2018,4,22,17,15,594.0,72.0,1.7,24.05,251.0,358.95,278.28
2018,4,22,17,30,519.0,67.0,1.5,22.8,194.0,291.26,223.12
2018,4,22,17,45,442.5,56.5,1.3,21.55,146.5,224.5,167.47
2018,4,22,18,0,366.0,46.0,1.1,20.3,99.0,165.7,117.47
2018,4,22,18,15,242.0,32.5,1.1,19.6,61.5,101.37,62.06
2018,4,22,18,30,118.0,19.0,1.1,18.9,24.0,44.7,0.0
2018,4,22,18,45,59.0,9.5,1.05,18.2,12.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.6,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.2,14.0,12.78,0.0
2018,4,23,5,45,170.5,28.0,0.65,15.75,45.0,22.14,6.38
2018,4,23,6,0,278.0,43.0,0.7,16.3,76.0,33.19,22.52
2018,4,23,6,15,267.0,59.0,0.85,17.1,103.5,44.43,33.11
2018,4,23,6,30,256.0,75.0,1.0,17.9,131.0,60.42,42.03
2018,4,23,6,45,206.0,100.0,1.15,18.7,153.0,98.24,68.82
2018,4,23,7,0,156.0,125.0,1.3,19.5,175.0,130.08,95.47
