Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.5,1.75,11.5,3.0,2.46,0.0
2018,5,3,5,30,11.0,5.0,1.8,11.7,6.0,4.85,0.0
2018,5,3,5,45,5.5,10.5,1.9,11.95,11.0,10.2,2.94
2018,5,3,6,0,0.0,16.0,2.0,12.2,16.0,15.43,8.0
2018,5,3,6,15,0.0,25.0,1.9,12.5,25.0,24.12,16.0
2018,5,3,6,30,0.0,34.0,1.8,12.8,34.0,32.82,22.59
2018,5,3,6,45,0.0,52.0,1.75,13.15,52.0,50.24,37.52
2018,5,3,7,0,0.0,70.0,1.7,13.5,70.0,67.63,52.2
2018,5,3,7,15,0.0,81.0,1.6,14.1,81.0,78.12,60.75
2018,5,3,7,30,0.0,92.0,1.5,14.7,92.0,88.63,69.17
2018,5,3,7,45,0.0,113.5,1.45,15.3,113.5,108.97,85.57
2018,5,3,8,0,0.0,135.0,1.4,15.9,135.0,129.39,101.7
2018,5,3,8,15,3.0,162.0,1.4,16.7,164.0,156.33,122.73
2018,5,3,8,30,6.0,189.0,1.4,17.5,193.0,183.71,143.72
2018,5,3,8,45,10.0,210.0,1.4,18.35,217.0,206.44,160.69
2018,5,3,9,0,14.0,231.0,1.4,19.2,241.0,229.65,177.81
2018,5,3,9,15,18.0,255.0,1.5,19.85,268.5,256.16,197.45
2018,5,3,9,30,22.0,279.0,1.6,20.5,296.0,283.14,217.19
2018,5,3,9,45,28.5,306.5,1.7,21.2,329.5,315.7,240.91
2018,5,3,10,0,35.0,334.0,1.8,21.9,363.0,349.47,265.18
2018,5,3,10,15,144.0,364.5,1.85,22.5,489.5,470.39,355.74
2018,5,3,10,30,253.0,395.0,1.9,23.1,616.0,599.78,448.56
2018,5,3,10,45,524.0,289.5,1.95,23.7,760.5,744.46,554.53
2018,5,3,11,0,795.0,184.0,2.0,24.3,905.0,898.12,658.9
2018,5,3,11,15,858.0,153.5,2.05,24.7,941.5,942.73,685.46
2018,5,3,11,30,921.0,123.0,2.1,25.1,978.0,990.76,715.02
2018,5,3,11,45,922.0,123.0,2.15,25.5,982.5,1008.66,725.16
2018,5,3,12,0,923.0,123.0,2.2,25.9,987.0,1023.32,733.6
2018,5,3,12,15,924.5,122.0,2.25,26.15,984.5,1034.14,740.17
2018,5,3,12,30,926.0,121.0,2.3,26.4,982.0,1041.58,744.75
2018,5,3,12,45,926.5,118.0,2.35,26.65,971.0,1042.53,745.38
2018,5,3,13,0,927.0,115.0,2.4,26.9,960.0,1039.99,744.0
2018,5,3,13,15,924.0,113.0,2.45,27.0,941.0,1031.53,739.46
2018,5,3,13,30,921.0,111.0,2.5,27.1,922.0,1019.65,732.9
2018,5,3,13,45,916.0,109.5,2.55,27.2,896.0,1002.99,723.39
2018,5,3,14,0,911.0,108.0,2.6,27.3,870.0,983.12,711.88
2018,5,3,14,15,903.0,106.5,2.7,27.2,837.0,957.34,697.57
2018,5,3,14,30,895.0,105.0,2.8,27.1,804.0,928.73,681.3
2018,5,3,14,45,884.5,103.0,2.85,27.05,765.0,894.69,660.76
2018,5,3,15,0,874.0,101.0,2.9,27.0,726.0,858.31,638.47
2018,5,3,15,15,860.0,98.0,2.9,27.0,681.5,815.82,611.35
2018,5,3,15,30,846.0,95.0,2.9,27.0,637.0,771.65,582.79
2018,5,3,15,45,827.0,92.5,2.95,26.55,588.5,726.77,554.58
2018,5,3,16,0,808.0,90.0,3.0,26.1,540.0,676.98,522.25
2018,5,3,16,15,782.5,87.0,3.0,25.7,488.5,621.83,483.9
2018,5,3,16,30,757.0,84.0,3.0,25.3,437.0,567.06,443.81
2018,5,3,16,45,723.0,79.5,3.0,24.85,384.0,506.49,398.09
2018,5,3,17,0,689.0,75.0,3.0,24.4,331.0,449.25,353.3
2018,5,3,17,15,640.5,69.0,2.65,23.45,278.0,384.38,301.15
2018,5,3,17,30,592.0,63.0,2.3,22.5,225.0,323.58,250.59
2018,5,3,17,45,484.0,57.0,2.0,21.5,170.5,245.78,186.21
2018,5,3,18,0,376.0,51.0,1.7,20.5,116.0,179.08,130.48
2018,5,3,18,15,300.0,40.0,1.6,19.6,80.5,126.74,85.63
2018,5,3,18,30,224.0,29.0,1.5,18.7,45.0,81.04,36.25
2018,5,3,18,45,118.0,15.5,1.4,17.8,23.5,31.61,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.9,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.25,16.55,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,15,68.0,12.0,0.45,13.35,16.0,11.8,0.0
2018,5,4,5,30,136.0,24.0,0.5,14.0,32.0,18.98,0.0
2018,5,4,5,45,149.0,35.5,0.55,14.65,52.5,27.26,17.26
2018,5,4,6,0,162.0,47.0,0.6,15.3,73.0,38.33,27.91
2018,5,4,6,15,118.5,69.5,0.6,15.85,92.0,58.81,46.32
2018,5,4,6,30,75.0,92.0,0.6,16.4,111.0,82.24,61.54
2018,5,4,6,45,121.5,113.5,0.65,16.95,153.0,111.46,82.68
2018,5,4,7,0,168.0,135.0,0.7,17.5,195.0,146.28,108.73
2018,5,4,7,15,235.5,152.0,0.7,18.3,250.5,184.26,137.02
2018,5,4,7,30,303.0,169.0,0.7,19.1,306.0,233.18,174.66
2018,5,4,7,45,372.5,178.0,0.65,19.85,367.0,280.74,211.37
2018,5,4,8,0,442.0,187.0,0.6,20.6,428.0,338.3,255.53
2018,5,4,8,15,474.5,196.0,0.6,21.6,476.0,386.72,292.3
2018,5,4,8,30,507.0,205.0,0.6,22.6,524.0,437.99,330.16
2018,5,4,8,45,538.0,210.5,0.65,23.6,570.5,487.83,366.23
2018,5,4,9,0,569.0,216.0,0.7,24.6,617.0,539.82,402.79
2018,5,4,9,15,526.0,248.0,0.75,25.35,635.0,571.31,423.38
2018,5,4,9,30,483.0,280.0,0.8,26.1,653.0,598.07,440.07
2018,5,4,9,45,520.0,283.0,0.85,26.85,700.5,650.84,475.37
2018,5,4,10,0,557.0,286.0,0.9,27.6,748.0,705.32,510.74
2018,5,4,10,15,653.5,244.5,1.0,28.05,804.0,766.16,552.66
2018,5,4,10,30,750.0,203.0,1.1,28.5,860.0,831.02,595.65
2018,5,4,10,45,741.5,215.0,1.25,28.95,876.5,860.85,614.24
2018,5,4,11,0,733.0,227.0,1.4,29.4,893.0,887.94,631.41
2018,5,4,11,15,672.0,266.0,1.4,29.65,883.0,890.72,631.13
2018,5,4,11,30,611.0,305.0,1.4,29.9,873.0,888.37,626.94
2018,5,4,11,45,553.5,337.0,1.4,30.1,853.5,878.85,618.64
2018,5,4,12,0,496.0,369.0,1.4,30.3,834.0,865.65,608.09
2018,5,4,12,15,505.5,364.0,1.45,30.35,836.5,877.82,616.76
2018,5,4,12,30,515.0,359.0,1.5,30.4,839.0,888.02,623.97
2018,5,4,12,45,505.5,359.0,1.55,30.45,825.5,882.42,620.84
2018,5,4,13,0,496.0,359.0,1.6,30.5,812.0,874.7,616.57
2018,5,4,13,15,589.5,304.0,1.7,30.4,831.5,909.47,643.58
2018,5,4,13,30,683.0,249.0,1.8,30.3,851.0,942.26,668.57
2018,5,4,13,45,728.5,213.5,1.85,30.2,839.0,942.17,669.74
2018,5,4,14,0,774.0,178.0,1.9,30.1,827.0,933.37,665.85
2018,5,4,14,15,786.5,163.5,1.95,29.9,801.0,915.82,656.8
2018,5,4,14,30,799.0,149.0,2.0,29.7,775.0,894.72,645.53
2018,5,4,14,45,823.0,129.0,2.05,29.5,746.0,874.25,634.66
2018,5,4,15,0,847.0,109.0,2.1,29.3,717.0,844.61,617.68
2018,5,4,15,15,832.0,106.5,2.1,29.3,673.0,807.26,594.57
2018,5,4,15,30,817.0,104.0,2.1,29.3,629.0,763.65,567.04
2018,5,4,15,45,796.0,100.0,2.35,28.55,579.0,712.62,537.18
2018,5,4,16,0,775.0,96.0,2.6,27.8,529.0,661.02,505.67
2018,5,4,16,15,739.0,91.0,2.7,27.1,472.5,598.15,462.67
2018,5,4,16,30,703.0,86.0,2.8,26.4,416.0,536.69,418.7
2018,5,4,16,45,671.0,83.0,2.95,25.7,367.5,482.99,378.89
2018,5,4,17,0,639.0,80.0,3.1,25.0,319.0,429.62,337.71
2018,5,4,17,15,595.5,74.5,3.0,23.9,270.0,370.15,290.34
2018,5,4,17,30,552.0,69.0,2.9,22.8,221.0,314.24,244.08
2018,5,4,17,45,479.5,61.5,2.8,21.75,173.0,249.55,189.79
2018,5,4,18,0,407.0,54.0,2.7,20.7,125.0,192.1,140.57
2018,5,4,18,15,299.5,41.5,2.6,19.8,84.5,128.12,87.1
2018,5,4,18,30,192.0,29.0,2.5,18.9,44.0,75.43,36.08
2018,5,4,18,45,100.5,15.5,2.35,18.05,23.0,29.33,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.2,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.8,14.05,4.5,4.42,0.0
2018,5,5,5,30,0.0,9.0,0.8,14.4,9.0,8.68,0.0
2018,5,5,5,45,3.0,17.0,0.85,14.7,17.5,16.4,8.22
2018,5,5,6,0,6.0,25.0,0.9,15.0,26.0,24.13,15.56
2018,5,5,6,15,3.0,31.5,0.9,15.45,32.0,30.41,21.39
2018,5,5,6,30,0.0,38.0,0.9,15.9,38.0,36.69,25.59
2018,5,5,6,45,12.5,71.0,0.9,16.35,75.5,69.48,52.68
2018,5,5,7,0,25.0,104.0,0.9,16.8,113.0,100.56,77.77
2018,5,5,7,15,48.0,144.5,0.8,17.3,165.0,143.29,111.56
2018,5,5,7,30,71.0,185.0,0.7,17.8,217.0,188.99,147.16
2018,5,5,7,45,109.0,212.0,0.65,18.3,268.0,228.67,177.24
2018,5,5,8,0,147.0,239.0,0.6,18.8,319.0,275.49,212.65
2018,5,5,8,15,190.5,258.5,0.6,19.25,372.5,322.39,247.83
2018,5,5,8,30,234.0,278.0,0.6,19.7,426.0,373.76,285.91
2018,5,5,8,45,301.5,285.0,0.6,20.1,489.5,429.58,326.94
2018,5,5,9,0,369.0,292.0,0.6,20.5,553.0,493.3,372.94
2018,5,5,9,15,369.5,308.0,0.6,21.1,582.0,528.27,396.47
2018,5,5,9,30,370.0,324.0,0.6,21.7,611.0,562.64,419.24
2018,5,5,9,45,427.0,318.5,0.6,22.3,663.5,617.46,456.71
2018,5,5,10,0,484.0,313.0,0.6,22.9,716.0,675.78,495.47
2018,5,5,10,15,497.5,322.0,0.7,23.85,747.5,715.98,520.95
2018,5,5,10,30,511.0,331.0,0.8,24.8,779.0,755.81,545.94
2018,5,5,10,45,511.0,339.0,0.9,25.7,795.5,782.38,561.87
2018,5,5,11,0,511.0,347.0,1.0,26.6,812.0,807.4,576.72
2018,5,5,11,15,468.0,370.5,1.25,27.3,801.0,806.48,575.93
2018,5,5,11,30,425.0,394.0,1.5,28.0,790.0,802.2,572.82
2018,5,5,11,45,357.0,423.0,1.75,28.7,756.5,772.86,552.42
2018,5,5,12,0,289.0,452.0,2.0,29.4,723.0,743.99,531.86
2018,5,5,12,15,352.5,428.0,2.1,29.55,757.5,787.64,563.3
2018,5,5,12,30,416.0,404.0,2.2,29.7,792.0,835.89,596.8
2018,5,5,12,45,376.0,410.0,2.25,29.85,757.5,800.51,572.66
2018,5,5,13,0,336.0,416.0,2.3,30.0,723.0,768.92,551.38
2018,5,5,13,15,347.0,404.5,2.4,29.95,716.0,768.14,552.72
2018,5,5,13,30,358.0,393.0,2.5,29.9,709.0,765.68,552.73
2018,5,5,13,45,371.5,372.0,2.55,29.85,691.5,753.8,546.52
2018,5,5,14,0,385.0,351.0,2.6,29.8,674.0,739.91,539.03
2018,5,5,14,15,332.0,335.5,2.7,29.2,606.5,667.9,491.63
2018,5,5,14,30,279.0,320.0,2.8,28.6,539.0,596.77,443.84
2018,5,5,14,45,324.5,306.0,2.95,28.05,548.5,615.6,460.95
2018,5,5,15,0,370.0,292.0,3.1,27.5,558.0,630.73,474.96
2018,5,5,15,15,355.0,275.5,3.1,27.5,518.0,589.45,446.23
2018,5,5,15,30,340.0,259.0,3.1,27.5,478.0,548.02,417.31
2018,5,5,15,45,314.0,242.5,3.5,25.7,433.0,498.42,385.3
2018,5,5,16,0,288.0,226.0,3.9,23.9,388.0,449.96,352.69
2018,5,5,16,15,227.5,202.0,3.95,22.95,322.5,371.82,293.94
2018,5,5,16,30,167.0,178.0,4.0,22.0,257.0,292.09,232.44
2018,5,5,16,45,118.0,152.5,4.05,21.05,205.0,229.23,182.93
2018,5,5,17,0,69.0,127.0,4.1,20.1,153.0,165.87,131.91
2018,5,5,17,15,78.0,111.5,3.95,19.25,136.5,155.52,123.76
2018,5,5,17,30,87.0,96.0,3.8,18.4,120.0,139.18,110.04
2018,5,5,17,45,55.0,76.0,3.7,17.6,90.0,98.19,75.74
2018,5,5,18,0,23.0,56.0,3.6,16.8,60.0,64.63,47.65
2018,5,5,18,15,15.0,39.0,3.45,16.2,41.5,43.9,29.68
2018,5,5,18,30,7.0,22.0,3.3,15.6,23.0,23.55,9.86
2018,5,5,18,45,5.0,11.5,3.15,15.05,12.0,12.01,0.0
2018,5,5,19,0,3.0,1.0,3.0,14.5,1.0,0.0,0.0
2018,5,5,19,15,1.5,0.5,2.9,14.2,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,5,6,5,15,57.5,13.0,2.15,10.85,16.5,12.78,0.0
2018,5,6,5,30,111.0,25.0,2.2,11.1,32.0,19.65,3.71
2018,5,6,5,45,196.0,38.5,2.2,11.35,65.0,29.56,19.71
2018,5,6,6,0,281.0,52.0,2.2,11.6,98.0,38.96,28.95
2018,5,6,6,15,394.5,63.5,2.25,12.05,153.5,46.33,35.94
2018,5,6,6,30,508.0,75.0,2.3,12.5,209.0,84.15,50.61
2018,5,6,6,45,583.5,80.0,2.3,13.0,266.5,126.99,77.26
2018,5,6,7,0,659.0,85.0,2.3,13.5,324.0,178.61,116.76
2018,5,6,7,15,694.0,90.0,2.3,14.25,376.5,229.73,160.64
2018,5,6,7,30,729.0,95.0,2.3,15.0,429.0,284.54,208.6
2018,5,6,7,45,760.5,98.5,2.25,15.75,483.0,342.78,259.06
2018,5,6,8,0,792.0,102.0,2.2,16.5,537.0,401.03,308.43
2018,5,6,8,15,813.0,105.5,2.15,17.3,587.0,457.18,354.74
2018,5,6,8,30,834.0,109.0,2.1,18.1,637.0,514.45,400.2
2018,5,6,8,45,846.5,112.5,2.0,18.95,681.5,567.95,440.85
2018,5,6,9,0,859.0,116.0,1.9,19.8,726.0,621.18,479.59
2018,5,6,9,15,820.5,139.5,1.9,20.55,748.5,660.35,506.73
2018,5,6,9,30,782.0,163.0,1.9,21.3,771.0,694.34,529.16
2018,5,6,9,45,831.5,147.0,1.9,22.05,818.5,749.35,566.91
2018,5,6,10,0,881.0,131.0,1.9,22.8,866.0,805.24,602.08
2018,5,6,10,15,865.5,145.5,2.05,23.35,886.5,841.41,625.12
2018,5,6,10,30,850.0,160.0,2.2,23.9,907.0,873.34,645.35
2018,5,6,10,45,865.5,155.5,2.3,24.4,931.0,910.01,668.32
2018,5,6,11,0,881.0,151.0,2.4,24.9,955.0,941.46,687.66
2018,5,6,11,15,910.0,136.0,2.55,25.15,976.0,975.83,710.01
2018,5,6,11,30,939.0,121.0,2.7,25.4,997.0,1008.13,730.93
2018,5,6,11,45,789.0,205.5,2.9,25.6,944.0,970.64,707.31
2018,5,6,12,0,639.0,290.0,3.1,25.8,891.0,926.15,677.86
2018,5,6,12,15,530.5,343.5,3.15,25.85,841.5,882.17,645.91
2018,5,6,12,30,422.0,397.0,3.2,25.9,792.0,834.93,611.32
2018,5,6,12,45,460.5,379.0,3.3,25.95,805.0,858.58,629.49
2018,5,6,13,0,499.0,361.0,3.4,26.0,818.0,880.12,645.75
2018,5,6,13,15,398.5,388.0,3.35,25.8,748.5,801.73,590.64
2018,5,6,13,30,298.0,415.0,3.3,25.6,679.0,730.21,539.74
2018,5,6,13,45,282.0,392.0,3.3,25.4,636.0,688.57,512.31
2018,5,6,14,0,266.0,369.0,3.3,25.2,593.0,646.02,483.71
2018,5,6,14,15,139.5,300.0,3.2,24.85,417.0,442.69,336.16
2018,5,6,14,30,13.0,231.0,3.1,24.5,241.0,239.14,181.21
2018,5,6,14,45,39.0,253.5,3.05,24.15,282.0,291.71,223.27
2018,5,6,15,0,65.0,276.0,3.0,23.8,323.0,337.29,259.13
2018,5,6,15,15,56.0,265.0,3.0,23.8,303.5,317.02,243.89
2018,5,6,15,30,47.0,254.0,3.0,23.8,284.0,297.21,229.16
2018,5,6,15,45,165.0,219.5,2.95,22.95,314.0,354.7,278.2
2018,5,6,16,0,283.0,185.0,2.9,22.1,344.0,401.72,318.25
2018,5,6,16,15,223.5,183.0,2.95,21.5,301.5,348.38,276.78
2018,5,6,16,30,164.0,181.0,3.0,20.9,259.0,293.57,233.89
2018,5,6,16,45,189.0,158.5,3.0,20.35,238.0,276.38,221.46
2018,5,6,17,0,214.0,136.0,3.0,19.8,217.0,261.79,210.23
2018,5,6,17,15,225.5,109.0,2.9,19.25,182.5,226.96,181.83
2018,5,6,17,30,237.0,82.0,2.8,18.7,148.0,190.44,150.96
2018,5,6,17,45,239.0,72.5,2.7,18.15,127.0,168.67,130.95
2018,5,6,18,0,241.0,63.0,2.6,17.6,106.0,150.85,113.18
2018,5,6,18,15,160.5,46.0,2.4,17.1,71.0,94.93,66.33
2018,5,6,18,30,80.0,29.0,2.2,16.6,36.0,51.24,26.99
2018,5,6,18,45,43.5,16.0,1.95,16.05,19.5,21.96,0.0
2018,5,6,19,0,7.0,3.0,1.7,15.5,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.6,15.15,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,93.5,15.5,2.2,11.75,21.5,15.24,0.0
2018,5,7,5,30,181.0,29.0,2.3,12.2,41.0,23.0,6.97
2018,5,7,5,45,299.0,40.0,2.4,12.65,81.0,30.75,20.71
2018,5,7,6,0,417.0,51.0,2.5,13.1,121.0,38.6,28.48
2018,5,7,6,15,495.5,59.5,2.5,13.8,171.0,42.7,32.47
2018,5,7,6,30,574.0,68.0,2.5,14.5,221.0,82.6,46.37
2018,5,7,6,45,626.5,74.0,2.5,15.15,274.5,127.75,75.32
2018,5,7,7,0,679.0,80.0,2.5,15.8,328.0,178.97,115.32
2018,5,7,7,15,716.5,85.0,2.5,16.65,383.0,231.78,160.3
2018,5,7,7,30,754.0,90.0,2.5,17.5,438.0,291.14,211.55
2018,5,7,7,45,781.0,93.5,2.5,18.4,490.5,346.44,259.44
2018,5,7,8,0,808.0,97.0,2.5,19.3,543.0,404.04,308.02
2018,5,7,8,15,827.5,100.5,2.55,20.15,593.0,460.32,354.32
2018,5,7,8,30,847.0,104.0,2.6,21.0,643.0,517.54,399.74
2018,5,7,8,45,862.0,107.0,2.65,21.85,688.5,572.51,441.92
2018,5,7,9,0,877.0,110.0,2.7,22.7,734.0,628.74,483.51
2018,5,7,9,15,890.0,111.5,2.75,23.3,775.0,680.22,520.9
2018,5,7,9,30,903.0,113.0,2.8,23.9,816.0,730.89,556.58
2018,5,7,9,45,913.5,113.0,2.8,24.55,850.5,777.22,586.09
2018,5,7,10,0,924.0,113.0,2.8,25.2,885.0,822.03,614.06
2018,5,7,10,15,929.5,114.0,2.85,25.7,912.0,862.01,639.04
2018,5,7,10,30,935.0,115.0,2.9,26.2,939.0,899.68,662.23
2018,5,7,10,45,939.5,116.0,2.9,26.75,959.5,933.99,682.49
2018,5,7,11,0,944.0,117.0,2.9,27.3,980.0,965.58,700.81
2018,5,7,11,15,947.0,117.0,2.95,27.6,992.5,991.94,716.74
2018,5,7,11,30,950.0,117.0,3.0,27.9,1005.0,1015.24,730.72
2018,5,7,11,45,951.0,117.5,3.05,28.25,1010.0,1033.95,741.67
2018,5,7,12,0,952.0,118.0,3.1,28.6,1015.0,1049.33,750.59
2018,5,7,12,15,947.5,120.0,3.2,28.7,1010.0,1057.43,756.19
2018,5,7,12,30,943.0,122.0,3.3,28.8,1005.0,1062.02,759.74
2018,5,7,12,45,922.0,132.0,3.35,28.9,987.0,1054.92,755.58
2018,5,7,13,0,901.0,142.0,3.4,29.0,969.0,1044.42,749.46
2018,5,7,13,15,910.5,132.5,3.45,29.0,954.0,1040.85,748.19
2018,5,7,13,30,920.0,123.0,3.5,29.0,939.0,1033.61,744.62
2018,5,7,13,45,913.5,122.0,3.6,28.95,912.5,1016.1,735.06
2018,5,7,14,0,907.0,121.0,3.7,28.9,886.0,995.44,723.52
2018,5,7,14,15,899.0,119.0,3.7,28.75,852.5,969.3,708.03
2018,5,7,14,30,891.0,117.0,3.7,28.6,819.0,940.34,690.67
2018,5,7,14,45,879.5,115.0,3.7,28.45,779.5,905.62,669.4
2018,5,7,15,0,868.0,113.0,3.7,28.3,740.0,868.64,646.46
2018,5,7,15,15,853.0,110.5,3.7,28.3,695.5,830.7,622.3
2018,5,7,15,30,838.0,108.0,3.7,28.3,651.0,786.41,593.5
2018,5,7,15,45,819.0,104.0,3.7,27.75,601.5,736.12,561.37
2018,5,7,16,0,800.0,100.0,3.7,27.2,552.0,685.05,528.04
2018,5,7,16,15,773.5,96.5,3.65,26.7,500.0,629.06,488.82
2018,5,7,16,30,747.0,93.0,3.6,26.2,448.0,573.52,448.24
2018,5,7,16,45,713.5,88.0,3.55,25.65,395.0,514.83,404.05
2018,5,7,17,0,680.0,83.0,3.5,25.1,342.0,456.32,358.55
2018,5,7,17,15,632.5,77.5,3.25,24.1,289.5,392.81,307.93
2018,5,7,17,30,585.0,72.0,3.0,23.1,237.0,333.2,258.72
2018,5,7,17,45,513.0,63.5,2.7,22.05,186.5,265.64,202.18
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,205.3,150.59
2018,5,7,18,15,329.5,44.0,2.2,20.0,93.5,139.88,96.13
2018,5,7,18,30,218.0,33.0,2.0,19.0,51.0,87.03,47.93
2018,5,7,18,45,117.5,18.5,1.8,18.05,27.5,35.19,0.0
2018,5,7,19,0,17.0,4.0,1.6,17.1,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.7,16.75,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.55,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,5,8,5,15,112.5,15.5,1.5,12.4,23.0,15.24,0.0
2018,5,8,5,30,215.0,29.0,1.8,13.0,44.0,22.91,8.23
2018,5,8,5,45,329.5,40.0,2.1,13.55,85.0,31.54,21.4
2018,5,8,6,0,444.0,51.0,2.4,14.1,126.0,38.38,28.2
2018,5,8,6,15,312.0,67.5,2.55,14.5,129.5,49.27,38.21
2018,5,8,6,30,180.0,84.0,2.7,14.9,133.0,79.57,56.09
2018,5,8,6,45,211.5,107.0,2.85,15.35,176.0,114.47,81.98
2018,5,8,7,0,243.0,130.0,3.0,15.8,219.0,153.37,112.75
2018,5,8,7,15,239.0,145.0,3.1,16.4,244.0,181.33,136.74
2018,5,8,7,30,235.0,160.0,3.2,17.0,269.0,208.8,160.4
2018,5,8,7,45,176.5,199.0,3.25,17.65,286.0,241.08,188.38
2018,5,8,8,0,118.0,238.0,3.3,18.3,303.0,264.14,207.43
2018,5,8,8,15,354.0,208.0,3.25,18.95,428.5,349.04,273.2
2018,5,8,8,30,590.0,178.0,3.2,19.6,554.0,457.98,357.93
2018,5,8,8,45,726.5,142.0,3.2,20.3,638.0,530.77,414.53
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,617.87,480.85
2018,5,8,9,15,734.0,165.5,3.1,21.25,709.5,630.43,488.19
2018,5,8,9,30,605.0,225.0,3.0,21.5,697.0,632.68,487.21
2018,5,8,9,45,455.5,305.0,2.95,21.75,669.0,626.86,478.98
2018,5,8,10,0,306.0,385.0,2.9,22.0,641.0,607.96,460.63
2018,5,8,10,15,354.5,380.0,2.85,22.15,686.0,656.41,495.79
2018,5,8,10,30,403.0,375.0,2.8,22.3,731.0,708.57,532.61
2018,5,8,10,45,420.0,377.5,2.75,22.45,755.5,741.5,554.76
2018,5,8,11,0,437.0,380.0,2.7,22.6,780.0,774.1,576.54
2018,5,8,11,15,426.0,381.5,2.7,22.95,776.0,779.33,578.75
2018,5,8,11,30,415.0,383.0,2.7,23.3,772.0,782.57,579.81
2018,5,8,11,45,547.5,325.0,2.7,23.65,840.5,862.35,637.04
2018,5,8,12,0,680.0,267.0,2.7,24.0,909.0,943.88,693.56
2018,5,8,12,15,522.5,337.0,2.75,24.25,829.5,868.18,637.77
2018,5,8,12,30,365.0,407.0,2.8,24.5,750.0,783.54,576.27
2018,5,8,12,45,281.0,430.5,2.8,24.8,692.5,727.66,535.71
2018,5,8,13,0,197.0,454.0,2.8,25.1,635.0,663.32,488.7
2018,5,8,13,15,270.5,424.5,2.9,25.15,668.0,713.68,527.1
2018,5,8,13,30,344.0,395.0,3.0,25.2,701.0,754.27,557.94
2018,5,8,13,45,337.0,385.5,3.1,25.3,678.0,734.92,545.13
2018,5,8,14,0,330.0,376.0,3.2,25.4,655.0,714.37,531.83
2018,5,8,14,15,288.0,365.0,3.4,25.35,601.5,658.48,493.49
2018,5,8,14,30,246.0,354.0,3.6,25.3,548.0,603.18,454.95
2018,5,8,14,45,369.0,297.5,3.75,25.25,572.5,646.06,491.32
2018,5,8,15,0,492.0,241.0,3.9,25.2,597.0,689.12,526.79
2018,5,8,15,15,525.0,216.5,3.9,25.2,576.0,674.57,518.02
2018,5,8,15,30,558.0,192.0,3.9,25.2,555.0,655.96,506.49
2018,5,8,15,45,493.0,193.0,4.15,24.65,496.0,587.28,457.52
2018,5,8,16,0,428.0,194.0,4.4,24.1,437.0,522.27,410.14
2018,5,8,16,15,564.5,143.0,4.35,23.65,432.0,542.81,429.45
2018,5,8,16,30,701.0,92.0,4.3,23.2,427.0,546.18,434.55
2018,5,8,16,45,675.0,86.0,4.25,22.8,377.5,491.22,391.81
2018,5,8,17,0,649.0,80.0,4.2,22.4,328.0,437.46,348.91
2018,5,8,17,15,619.5,72.0,3.85,21.8,280.0,381.28,302.66
2018,5,8,17,30,590.0,64.0,3.5,21.2,232.0,327.24,256.63
2018,5,8,17,45,516.0,57.0,3.15,20.65,182.0,260.4,199.6
2018,5,8,18,0,442.0,50.0,2.8,20.1,132.0,201.01,148.1
2018,5,8,18,15,330.5,40.0,2.45,19.45,90.5,136.64,94.07
2018,5,8,18,30,219.0,30.0,2.1,18.8,49.0,84.33,47.31
2018,5,8,18,45,120.5,17.0,1.75,18.15,26.5,34.33,0.0
2018,5,8,19,0,22.0,4.0,1.4,17.5,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,1.35,17.15,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.35,22.5,14.74,0.0
2018,5,9,5,30,206.0,28.0,2.3,13.7,43.0,21.98,8.62
2018,5,9,5,45,319.5,38.5,2.5,14.05,83.5,29.8,19.94
2018,5,9,6,0,433.0,49.0,2.7,14.4,124.0,36.27,26.33
2018,5,9,6,15,292.5,45.0,2.8,14.85,103.0,30.73,21.74
2018,5,9,6,30,152.0,41.0,2.9,15.3,82.0,39.91,23.29
2018,5,9,6,45,84.5,75.0,2.95,15.8,98.5,77.54,56.43
2018,5,9,7,0,17.0,109.0,3.0,16.3,115.0,105.99,82.88
2018,5,9,7,15,109.0,139.5,3.0,17.0,189.5,150.83,116.18
2018,5,9,7,30,201.0,170.0,3.0,17.7,264.0,208.19,160.41
2018,5,9,7,45,449.0,145.5,3.05,18.4,386.5,281.36,215.2
2018,5,9,8,0,697.0,121.0,3.1,19.1,509.0,382.77,294.32
2018,5,9,8,15,783.0,106.0,3.1,19.85,578.0,448.2,347.11
2018,5,9,8,30,869.0,91.0,3.1,20.6,647.0,521.11,404.67
2018,5,9,8,45,884.0,92.5,3.15,21.35,692.5,575.26,446.72
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,629.25,487.32
2018,5,9,9,15,910.0,95.5,3.3,22.6,778.0,680.25,525.14
2018,5,9,9,30,921.0,97.0,3.4,23.1,818.0,730.21,560.4
2018,5,9,9,45,929.5,98.5,3.5,23.65,852.5,777.07,591.41
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,822.22,620.82
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,862.53,647.08
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,900.49,671.56
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,933.69,692.68
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,964.07,711.87
2018,5,9,11,15,958.0,103.5,4.1,25.8,992.5,990.13,728.57
2018,5,9,11,30,960.0,104.0,4.2,26.0,1005.0,1013.06,743.24
2018,5,9,11,45,960.5,104.0,4.25,26.2,1009.0,1030.8,754.27
2018,5,9,12,0,961.0,104.0,4.3,26.4,1013.0,1045.17,763.19
2018,5,9,12,15,956.5,106.0,4.35,26.5,1008.0,1053.22,768.4
2018,5,9,12,30,952.0,108.0,4.4,26.6,1003.0,1057.75,771.47
2018,5,9,12,45,946.5,109.5,4.45,26.65,990.5,1057.25,771.56
2018,5,9,13,0,941.0,111.0,4.5,26.7,978.0,1053.25,769.52
2018,5,9,13,15,937.0,110.5,4.5,26.65,959.0,1045.22,764.97
2018,5,9,13,30,933.0,110.0,4.5,26.6,940.0,1033.77,758.32
2018,5,9,13,45,926.5,108.0,4.5,26.55,912.5,1014.97,746.92
2018,5,9,14,0,920.0,106.0,4.5,26.5,885.0,992.98,733.5
2018,5,9,14,15,912.5,104.5,4.55,26.3,852.0,967.52,718.43
2018,5,9,14,30,905.0,103.0,4.6,26.1,819.0,939.19,701.62
2018,5,9,14,45,895.0,100.5,4.6,25.9,780.0,904.86,680.23
2018,5,9,15,0,885.0,98.0,4.6,25.7,741.0,868.13,657.04
2018,5,9,15,15,871.5,96.0,4.6,25.7,697.0,826.88,629.97
2018,5,9,15,30,858.0,94.0,4.6,25.7,653.0,783.9,601.43
2018,5,9,15,45,839.0,91.5,4.7,24.9,604.0,738.59,573.2
2018,5,9,16,0,820.0,89.0,4.8,24.1,555.0,688.45,540.69
2018,5,9,16,15,794.5,85.5,4.8,23.5,503.0,632.34,501.36
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,576.59,459.87
2018,5,9,16,45,735.5,78.5,4.75,22.3,398.0,516.92,413.84
2018,5,9,17,0,702.0,75.0,4.7,21.7,345.0,460.31,368.67
2018,5,9,17,15,656.5,70.0,4.6,20.85,292.5,397.25,317.19
2018,5,9,17,30,611.0,65.0,4.5,20.0,240.0,337.88,267.01
2018,5,9,17,45,542.0,58.0,4.35,19.2,190.0,271.68,210.14
2018,5,9,18,0,473.0,51.0,4.2,18.4,140.0,212.35,158.1
2018,5,9,18,15,361.0,41.5,3.95,17.65,97.0,146.49,102.12
2018,5,9,18,30,249.0,32.0,3.7,16.9,54.0,93.02,54.07
2018,5,9,18,45,133.0,18.0,3.45,16.15,29.0,37.35,0.0
2018,5,9,19,0,17.0,4.0,3.2,15.4,4.0,3.93,0.0
2018,5,9,19,15,8.5,2.0,3.15,15.0,2.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,88.0,17.0,3.1,12.05,23.5,16.71,0.0
2018,5,10,5,30,170.0,32.0,3.1,12.2,45.0,25.29,11.78
2018,5,10,5,45,283.0,44.0,3.1,12.35,85.5,33.77,23.59
2018,5,10,6,0,396.0,56.0,3.1,12.5,126.0,42.75,32.31
2018,5,10,6,15,419.0,63.5,3.1,12.8,159.5,48.03,37.41
2018,5,10,6,30,442.0,71.0,3.1,13.1,193.0,80.93,48.47
2018,5,10,6,45,314.0,93.5,3.05,13.4,189.0,112.38,76.31
2018,5,10,7,0,186.0,116.0,3.0,13.7,185.0,132.88,99.04
2018,5,10,7,15,405.5,115.5,3.0,14.2,296.5,191.89,140.84
2018,5,10,7,30,625.0,115.0,3.0,14.7,408.0,278.25,207.83
2018,5,10,7,45,700.5,111.5,3.0,15.2,474.5,336.95,257.57
2018,5,10,8,0,776.0,108.0,3.0,15.7,541.0,405.63,314.97
2018,5,10,8,15,797.5,110.5,3.0,16.3,590.0,460.09,360.62
2018,5,10,8,30,819.0,113.0,3.0,16.9,639.0,515.75,405.79
2018,5,10,8,45,835.5,115.0,3.0,17.55,684.0,569.08,447.7
2018,5,10,9,0,852.0,117.0,3.0,18.2,729.0,622.55,488.33
2018,5,10,9,15,858.0,122.5,3.1,19.0,767.5,672.45,525.01
2018,5,10,9,30,864.0,128.0,3.2,19.8,806.0,721.06,559.68
2018,5,10,9,45,864.5,134.5,3.3,20.55,837.0,765.1,589.1
2018,5,10,10,0,865.0,141.0,3.4,21.3,868.0,807.03,616.22
2018,5,10,10,15,870.0,143.5,3.55,21.8,894.5,844.91,641.08
2018,5,10,10,30,875.0,146.0,3.7,22.3,921.0,881.59,664.95
2018,5,10,10,45,820.5,182.0,3.85,22.85,921.5,899.62,675.79
2018,5,10,11,0,766.0,218.0,4.0,23.4,922.0,912.1,683.0
2018,5,10,11,15,723.0,248.0,4.1,23.75,919.5,922.85,689.41
2018,5,10,11,30,680.0,278.0,4.2,24.1,917.0,929.31,692.29
2018,5,10,11,45,610.0,318.5,4.3,24.4,893.5,916.05,680.62
2018,5,10,12,0,540.0,359.0,4.4,24.7,870.0,899.86,666.99
2018,5,10,12,15,538.0,359.5,4.4,24.9,867.5,906.57,671.17
2018,5,10,12,30,536.0,360.0,4.4,25.1,865.0,911.1,673.77
2018,5,10,12,45,637.0,298.0,4.4,25.3,891.0,952.63,705.1
2018,5,10,13,0,738.0,236.0,4.4,25.5,917.0,991.26,732.2
2018,5,10,13,15,672.0,267.5,4.45,25.6,878.0,956.48,708.81
2018,5,10,13,30,606.0,299.0,4.5,25.7,839.0,919.42,682.43
2018,5,10,13,45,636.0,271.5,4.5,25.75,824.0,914.68,681.24
2018,5,10,14,0,666.0,244.0,4.5,25.8,809.0,906.21,677.35
2018,5,10,14,15,709.0,210.5,4.55,25.55,791.0,899.57,674.94
2018,5,10,14,30,752.0,177.0,4.6,25.3,773.0,887.86,669.08
2018,5,10,14,45,784.5,151.5,4.7,25.0,747.0,867.22,657.57
2018,5,10,15,0,817.0,126.0,4.8,24.7,721.0,845.5,645.27
2018,5,10,15,15,816.0,119.5,4.8,24.7,683.0,811.74,623.02
2018,5,10,15,30,815.0,113.0,4.8,24.7,645.0,775.52,598.92
2018,5,10,15,45,797.0,108.5,4.85,23.6,597.0,726.38,567.93
2018,5,10,16,0,779.0,104.0,4.9,22.5,549.0,676.45,535.56
2018,5,10,16,15,755.0,99.0,4.85,21.85,497.5,621.44,495.86
2018,5,10,16,30,731.0,94.0,4.8,21.2,446.0,568.35,456.04
2018,5,10,16,45,698.0,89.0,4.75,20.55,393.5,509.1,410.17
2018,5,10,17,0,665.0,84.0,4.7,19.9,341.0,451.64,364.25
2018,5,10,17,15,618.0,78.0,4.55,19.1,289.0,388.55,312.41
2018,5,10,17,30,571.0,72.0,4.4,18.3,237.0,329.34,262.16
2018,5,10,17,45,499.0,64.0,4.2,17.5,187.0,262.93,205.09
2018,5,10,18,0,427.0,56.0,4.0,16.7,137.0,203.71,153.28
2018,5,10,18,15,320.5,45.0,3.85,16.05,95.5,139.33,98.44
2018,5,10,18,30,214.0,34.0,3.7,15.4,54.0,88.41,53.16
2018,5,10,18,45,116.0,19.5,3.6,14.7,29.5,40.38,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,6.68,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.45,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.5,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.5,2.05,11.9,22.0,16.22,0.0
2018,5,11,5,30,135.0,29.0,2.0,12.3,40.0,22.64,10.63
2018,5,11,5,45,162.0,42.0,2.0,12.7,64.5,34.45,24.23
2018,5,11,6,0,189.0,55.0,2.0,13.1,89.0,44.43,33.76
2018,5,11,6,15,232.0,73.5,2.0,13.7,128.5,60.17,48.07
2018,5,11,6,30,275.0,92.0,2.0,14.3,168.0,93.27,64.12
2018,5,11,6,45,315.5,110.0,1.95,14.9,215.0,127.02,87.89
2018,5,11,7,0,356.0,128.0,1.9,15.5,262.0,169.64,121.41
2018,5,11,7,15,401.5,140.5,1.95,16.25,312.5,213.32,156.89
2018,5,11,7,30,447.0,153.0,2.0,17.0,363.0,261.98,197.0
2018,5,11,7,45,527.0,151.0,2.0,17.7,426.0,314.46,239.52
2018,5,11,8,0,607.0,149.0,2.0,18.4,489.0,374.86,288.18
2018,5,11,8,15,650.5,147.5,2.05,19.1,541.0,427.0,330.28
2018,5,11,8,30,694.0,146.0,2.1,19.8,593.0,482.85,374.23
2018,5,11,8,45,716.0,149.5,2.1,20.55,638.5,534.81,413.76
2018,5,11,9,0,738.0,153.0,2.1,21.3,684.0,587.69,452.72
2018,5,11,9,15,788.5,140.5,2.2,21.9,736.0,645.6,495.41
2018,5,11,9,30,839.0,128.0,2.3,22.5,788.0,704.66,537.96
2018,5,11,9,45,806.0,153.0,2.35,23.1,808.5,740.86,561.42
2018,5,11,10,0,773.0,178.0,2.4,23.7,829.0,772.44,581.11
2018,5,11,10,15,677.0,240.5,2.55,24.15,824.0,785.45,587.3
2018,5,11,10,30,581.0,303.0,2.7,24.6,819.0,790.03,587.15
2018,5,11,10,45,554.0,329.0,2.9,25.05,829.5,812.25,601.16
2018,5,11,11,0,527.0,355.0,3.1,25.5,840.0,831.43,612.79
2018,5,11,11,15,617.0,307.0,3.2,25.75,882.0,882.83,649.95
2018,5,11,11,30,707.0,259.0,3.3,26.0,924.0,936.42,687.64
2018,5,11,11,45,798.0,201.5,3.45,26.25,955.5,977.65,714.54
2018,5,11,12,0,889.0,144.0,3.6,26.5,987.0,1016.1,739.61
2018,5,11,12,15,904.0,135.0,3.75,26.6,989.5,1031.83,750.33
2018,5,11,12,30,919.0,126.0,3.9,26.7,992.0,1044.36,759.26
2018,5,11,12,45,919.0,124.5,4.0,26.75,982.0,1046.25,761.2
2018,5,11,13,0,919.0,123.0,4.1,26.8,972.0,1044.74,761.12
2018,5,11,13,15,918.0,121.0,4.2,26.7,955.0,1038.29,758.4
2018,5,11,13,30,917.0,119.0,4.3,26.6,938.0,1028.45,753.57
2018,5,11,13,45,912.0,118.0,4.4,26.55,913.0,1012.42,744.58
2018,5,11,14,0,907.0,117.0,4.5,26.5,888.0,993.22,733.56
2018,5,11,14,15,901.5,115.0,4.55,26.25,856.5,969.44,719.74
2018,5,11,14,30,896.0,113.0,4.6,26.0,825.0,942.74,704.17
2018,5,11,14,45,891.0,109.0,4.65,25.8,788.0,911.57,685.31
2018,5,11,15,0,886.0,105.0,4.7,25.6,751.0,877.72,664.45
2018,5,11,15,15,871.5,102.5,4.7,25.6,706.0,835.15,636.44
2018,5,11,15,30,857.0,100.0,4.7,25.6,661.0,795.03,609.94
2018,5,11,15,45,834.5,96.5,4.75,24.9,609.5,742.04,575.73
2018,5,11,16,0,812.0,93.0,4.8,24.2,558.0,688.53,540.36
2018,5,11,16,15,788.5,89.5,4.75,23.75,507.0,634.14,501.8
2018,5,11,16,30,765.0,86.0,4.7,23.3,456.0,579.93,461.21
2018,5,11,16,45,737.5,81.5,4.65,22.85,404.5,522.82,417.16
2018,5,11,17,0,710.0,77.0,4.6,22.4,353.0,468.23,373.63
2018,5,11,17,15,667.5,72.0,4.35,21.65,301.0,406.15,322.89
2018,5,11,17,30,625.0,67.0,4.1,20.9,249.0,347.43,273.36
2018,5,11,17,45,556.5,59.5,3.85,20.15,197.5,280.01,215.87
2018,5,11,18,0,488.0,52.0,3.6,19.4,146.0,219.38,163.05
2018,5,11,18,15,364.0,42.5,3.45,18.55,101.0,149.29,104.34
2018,5,11,18,30,240.0,33.0,3.3,17.7,56.0,92.71,55.76
2018,5,11,18,45,126.5,18.5,3.1,16.85,30.0,41.2,0.0
2018,5,11,19,0,13.0,4.0,2.9,16.0,4.0,5.22,0.0
2018,5,11,19,15,6.5,2.0,2.8,15.6,2.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,17.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,113.5,18.5,2.45,12.5,27.0,18.18,0.0
2018,5,12,5,30,210.0,33.0,2.6,13.0,50.0,25.98,13.57
2018,5,12,5,45,317.5,44.0,2.8,13.55,91.0,33.6,23.46
2018,5,12,6,0,425.0,55.0,3.0,14.1,132.0,41.34,30.91
2018,5,12,6,15,485.5,64.0,3.0,14.7,179.0,50.84,34.2
2018,5,12,6,30,546.0,73.0,3.0,15.3,226.0,91.27,52.57
2018,5,12,6,45,608.5,78.0,3.05,15.9,281.5,135.44,81.93
2018,5,12,7,0,671.0,83.0,3.1,16.5,337.0,186.78,122.3
2018,5,12,7,15,708.0,87.5,2.95,17.2,390.5,238.64,166.77
2018,5,12,7,30,745.0,92.0,2.8,17.9,444.0,296.99,217.19
2018,5,12,7,45,773.0,95.0,2.7,18.55,496.0,351.58,264.47
2018,5,12,8,0,801.0,98.0,2.6,19.2,548.0,408.56,312.52
2018,5,12,8,15,821.0,101.0,2.55,19.85,597.5,464.04,358.09
2018,5,12,8,30,841.0,104.0,2.5,20.5,647.0,520.5,402.82
2018,5,12,8,45,856.5,106.5,2.4,21.15,692.5,574.72,444.12
2018,5,12,9,0,872.0,109.0,2.3,21.8,738.0,630.33,484.8
2018,5,12,9,15,883.0,111.0,2.35,22.2,777.5,680.49,521.42
2018,5,12,9,30,894.0,113.0,2.4,22.6,817.0,729.67,556.07
2018,5,12,9,45,901.5,115.5,2.45,23.0,851.0,775.55,586.09
2018,5,12,10,0,909.0,118.0,2.5,23.4,885.0,819.72,614.55
2018,5,12,10,15,915.0,119.0,2.6,23.7,912.0,859.31,640.21
2018,5,12,10,30,921.0,120.0,2.7,24.0,939.0,896.69,664.23
2018,5,12,10,45,925.0,121.0,2.75,24.25,959.0,929.91,685.11
2018,5,12,11,0,929.0,122.0,2.8,24.5,979.0,960.45,704.15
2018,5,12,11,15,930.0,123.5,2.9,24.7,990.5,985.9,720.39
2018,5,12,11,30,931.0,125.0,3.0,24.9,1002.0,1008.29,734.7
2018,5,12,11,45,931.0,125.5,3.05,25.05,1006.0,1025.59,745.5
2018,5,12,12,0,931.0,126.0,3.1,25.2,1010.0,1039.62,754.32
2018,5,12,12,15,927.5,127.5,3.2,25.3,1005.5,1047.9,760.14
2018,5,12,12,30,924.0,129.0,3.3,25.4,1001.0,1052.79,763.92
2018,5,12,12,45,917.5,130.5,3.4,25.5,988.0,1051.3,763.72
2018,5,12,13,0,911.0,132.0,3.5,25.6,975.0,1046.43,761.48
2018,5,12,13,15,905.5,131.5,3.55,25.55,955.5,1037.18,756.58
2018,5,12,13,30,900.0,131.0,3.6,25.5,936.0,1024.66,749.67
2018,5,12,13,45,891.5,130.5,3.7,25.5,908.5,1006.05,739.04
2018,5,12,14,0,883.0,130.0,3.8,25.5,881.0,984.43,726.46
2018,5,12,14,15,873.0,128.5,3.85,25.35,847.5,957.52,710.44
2018,5,12,14,30,863.0,127.0,3.9,25.2,814.0,927.98,692.59
2018,5,12,14,45,849.5,125.0,3.95,25.0,774.0,897.45,674.1
2018,5,12,15,0,836.0,123.0,4.0,24.8,734.0,859.55,650.37
2018,5,12,15,15,820.5,120.0,4.0,24.8,690.0,817.06,622.48
2018,5,12,15,30,805.0,117.0,4.0,24.8,646.0,773.09,593.26
2018,5,12,15,45,783.0,114.0,3.95,24.2,597.0,722.98,560.42
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,672.42,526.64
2018,5,12,16,15,732.0,107.5,3.85,23.2,496.5,618.4,487.45
2018,5,12,16,30,703.0,104.0,3.8,22.8,445.0,563.28,446.38
2018,5,12,16,45,666.5,98.5,3.7,22.4,392.5,502.75,399.91
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,444.38,353.78
2018,5,12,17,15,581.0,87.0,3.35,21.35,288.5,381.99,303.27
2018,5,12,17,30,532.0,81.0,3.1,20.7,237.0,323.66,254.61
2018,5,12,17,45,463.0,71.0,2.85,20.05,187.5,258.11,199.31
2018,5,12,18,0,394.0,61.0,2.6,19.4,138.0,198.47,148.16
2018,5,12,18,15,296.0,49.0,2.35,18.6,97.0,138.13,97.48
2018,5,12,18,30,198.0,37.0,2.1,17.8,56.0,88.83,54.93
2018,5,12,18,45,110.0,22.0,1.85,17.0,31.5,42.86,0.0
2018,5,12,19,0,22.0,7.0,1.6,16.2,7.0,9.1,0.0
2018,5,12,19,15,11.0,3.5,1.55,15.9,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
