Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.55,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,2.05,12.85,4.5,4.42,0.0
2018,5,13,5,30,0.0,7.0,2.1,13.1,7.0,6.74,0.0
2018,5,13,5,45,0.0,11.5,2.15,13.35,11.5,11.08,4.0
2018,5,13,6,0,0.0,16.0,2.2,13.6,16.0,15.43,8.07
2018,5,13,6,15,0.0,22.5,2.15,14.05,22.5,21.7,12.92
2018,5,13,6,30,0.0,29.0,2.1,14.5,29.0,27.99,18.33
2018,5,13,6,45,0.0,48.0,2.05,14.9,48.0,46.36,33.94
2018,5,13,7,0,0.0,67.0,2.0,15.3,67.0,64.76,49.34
2018,5,13,7,15,0.0,87.0,1.95,15.9,87.0,83.83,64.99
2018,5,13,7,30,0.0,107.0,1.9,16.5,107.0,102.71,80.2
2018,5,13,7,45,1.5,127.0,1.85,17.1,128.0,122.17,95.59
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,141.88,110.94
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,189.35,148.17
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,238.08,185.6
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,322.84,250.99
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,420.31,324.32
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,544.77,419.69
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,693.24,529.08
2018,5,13,9,45,843.5,129.0,1.8,22.0,820.0,746.51,563.89
2018,5,13,10,0,893.0,111.0,1.8,22.6,866.0,801.34,598.66
2018,5,13,10,15,899.5,112.0,1.9,23.1,893.0,840.68,623.53
2018,5,13,10,30,906.0,113.0,2.0,23.6,920.0,877.87,646.9
2018,5,13,10,45,911.0,113.5,2.05,24.1,940.0,910.94,666.91
2018,5,13,11,0,916.0,114.0,2.1,24.6,960.0,941.44,685.13
2018,5,13,11,15,918.5,114.5,2.2,24.9,972.0,966.9,701.11
2018,5,13,11,30,921.0,115.0,2.3,25.2,984.0,989.4,715.23
2018,5,13,11,45,921.5,115.5,2.4,25.5,988.5,1006.92,726.22
2018,5,13,12,0,922.0,116.0,2.5,25.8,993.0,1021.23,735.28
2018,5,13,12,15,913.5,121.0,2.6,25.9,987.5,1027.95,740.18
2018,5,13,12,30,905.0,126.0,2.7,26.0,982.0,1031.28,743.09
2018,5,13,12,45,892.5,132.0,2.8,26.15,968.0,1028.31,741.95
2018,5,13,13,0,880.0,138.0,2.9,26.3,954.0,1022.09,738.87
2018,5,13,13,15,875.0,137.5,3.0,26.25,935.0,1013.52,734.94
2018,5,13,13,30,870.0,137.0,3.1,26.2,916.0,1001.79,729.03
2018,5,13,13,45,862.5,136.0,3.2,26.2,890.0,984.02,719.1
2018,5,13,14,0,855.0,135.0,3.3,26.2,864.0,963.34,707.27
2018,5,13,14,15,845.5,133.0,3.35,26.0,831.0,936.94,691.83
2018,5,13,14,30,836.0,131.0,3.4,25.8,798.0,913.35,678.24
2018,5,13,14,45,823.0,129.0,3.45,25.6,759.5,878.71,657.05
2018,5,13,15,0,810.0,127.0,3.5,25.4,721.0,842.04,634.32
2018,5,13,15,15,795.0,124.0,3.5,25.4,678.0,800.82,607.44
2018,5,13,15,30,780.0,121.0,3.5,25.4,635.0,758.15,579.28
2018,5,13,15,45,758.0,118.5,3.55,24.75,587.5,709.54,548.11
2018,5,13,16,0,736.0,116.0,3.6,24.1,540.0,662.61,517.17
2018,5,13,16,15,707.5,112.0,3.6,23.65,489.5,607.55,477.58
2018,5,13,16,30,679.0,108.0,3.6,23.2,439.0,553.29,437.49
2018,5,13,16,45,642.5,102.5,3.55,22.7,387.5,493.87,392.24
2018,5,13,17,0,606.0,97.0,3.5,22.2,336.0,436.64,347.33
2018,5,13,17,15,558.0,90.0,3.45,21.55,285.0,374.82,297.63
2018,5,13,17,30,510.0,83.0,3.4,20.9,234.0,317.0,249.65
2018,5,13,17,45,442.5,73.5,3.3,20.2,186.0,252.05,195.03
2018,5,13,18,0,375.0,64.0,3.2,19.5,138.0,196.21,147.05
2018,5,13,18,15,280.5,51.0,3.05,18.75,97.0,136.6,96.95
2018,5,13,18,30,186.0,38.0,2.9,18.0,56.0,87.6,55.0
2018,5,13,18,45,103.5,22.5,2.7,17.25,31.5,42.76,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.5,7.0,9.03,0.0
2018,5,13,19,15,10.5,3.5,2.45,16.1,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.6,12.4,1.0,0.98,0.0
2018,5,14,5,15,1.0,5.5,1.55,12.6,5.5,5.41,0.0
2018,5,14,5,30,0.0,10.0,1.5,12.8,10.0,9.64,1.84
2018,5,14,5,45,0.0,17.5,1.45,13.05,17.5,16.88,9.1
2018,5,14,6,0,0.0,25.0,1.4,13.3,25.0,24.12,15.85
2018,5,14,6,15,0.0,33.0,1.25,13.7,33.0,31.85,21.64
2018,5,14,6,30,0.0,41.0,1.1,14.1,41.0,39.59,28.3
2018,5,14,6,45,0.0,57.0,1.0,14.55,57.0,55.08,41.41
2018,5,14,7,0,0.0,73.0,0.9,15.0,73.0,70.57,54.28
2018,5,14,7,15,0.0,79.0,0.75,15.65,79.0,76.38,58.78
2018,5,14,7,30,0.0,85.0,0.6,16.3,85.0,82.17,63.2
2018,5,14,7,45,0.0,92.0,0.5,16.95,92.0,88.9,68.3
2018,5,14,8,0,0.0,99.0,0.4,17.6,99.0,95.63,73.32
2018,5,14,8,15,0.0,113.5,0.45,18.45,113.5,109.49,83.98
2018,5,14,8,30,0.0,128.0,0.5,19.3,128.0,123.39,94.48
2018,5,14,8,45,0.5,142.5,0.5,20.15,143.0,137.61,105.06
2018,5,14,9,0,1.0,157.0,0.5,21.0,158.0,151.92,115.55
2018,5,14,9,15,4.5,185.0,0.65,21.7,188.5,181.16,137.69
2018,5,14,9,30,8.0,213.0,0.8,22.4,219.0,210.8,159.76
2018,5,14,9,45,15.5,259.5,1.0,23.05,272.0,261.49,197.52
2018,5,14,10,0,23.0,306.0,1.2,23.7,325.0,313.0,235.11
2018,5,14,10,15,57.0,358.5,1.3,24.25,408.5,393.46,293.73
2018,5,14,10,30,91.0,411.0,1.4,24.8,492.0,476.45,352.5
2018,5,14,10,45,342.5,346.5,1.5,25.35,661.5,642.6,474.61
2018,5,14,11,0,594.0,282.0,1.6,25.9,831.0,821.09,598.5
2018,5,14,11,15,745.0,206.0,1.75,26.15,904.0,902.9,652.91
2018,5,14,11,30,896.0,130.0,1.9,26.4,977.0,981.01,702.72
2018,5,14,11,45,896.5,131.0,2.05,26.7,981.5,998.66,713.77
2018,5,14,12,0,897.0,132.0,2.2,27.0,986.0,1013.2,723.56
2018,5,14,12,15,894.0,133.0,2.35,27.1,982.0,1021.13,729.82
2018,5,14,12,30,891.0,134.0,2.5,27.2,978.0,1025.81,734.14
2018,5,14,12,45,885.5,135.5,2.6,27.3,966.0,1025.24,734.72
2018,5,14,13,0,880.0,137.0,2.7,27.4,954.0,1021.42,733.37
2018,5,14,13,15,876.0,135.5,2.85,27.3,935.0,1012.81,730.09
2018,5,14,13,30,872.0,134.0,3.0,27.2,916.0,1001.02,724.8
2018,5,14,13,45,865.5,132.5,3.1,27.15,890.5,983.68,715.36
2018,5,14,14,0,859.0,131.0,3.2,27.1,865.0,963.38,704.01
2018,5,14,14,15,850.5,129.5,3.3,26.85,833.0,938.36,690.07
2018,5,14,14,30,842.0,128.0,3.4,26.6,801.0,916.02,677.82
2018,5,14,14,45,830.5,125.0,3.5,26.35,762.5,881.5,657.21
2018,5,14,15,0,819.0,122.0,3.6,26.1,724.0,844.84,634.94
2018,5,14,15,15,804.0,119.5,3.6,26.1,681.0,803.9,608.31
2018,5,14,15,30,789.0,117.0,3.6,26.1,638.0,761.5,580.4
2018,5,14,15,45,770.0,113.5,3.7,25.3,591.0,713.78,550.45
2018,5,14,16,0,751.0,110.0,3.8,24.5,544.0,665.41,519.27
2018,5,14,16,15,727.0,105.0,3.8,23.95,494.0,613.48,482.31
2018,5,14,16,30,703.0,100.0,3.8,23.4,444.0,560.11,443.1
2018,5,14,16,45,669.5,94.5,3.85,22.8,392.5,501.36,398.67
2018,5,14,17,0,636.0,89.0,3.9,22.2,341.0,444.49,354.21
2018,5,14,17,15,591.5,83.0,3.8,21.35,290.5,383.99,305.53
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,327.1,258.2
2018,5,14,17,45,481.5,68.5,3.65,19.7,191.5,263.61,204.48
2018,5,14,18,0,416.0,60.0,3.6,18.9,143.0,206.57,155.18
2018,5,14,18,15,320.5,48.5,3.45,18.1,101.5,144.69,102.77
2018,5,14,18,30,225.0,37.0,3.3,17.3,60.0,94.78,59.83
2018,5,14,18,45,128.0,22.5,3.15,16.55,34.0,46.93,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.8,8.0,11.08,0.0
2018,5,14,19,15,15.5,4.0,2.95,15.4,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.1,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.0,1.5,12.4,5.0,4.91,0.0
2018,5,15,5,30,0.0,9.0,1.5,12.7,9.0,8.67,1.2
2018,5,15,5,45,0.0,15.0,1.5,12.95,15.0,14.46,7.01
2018,5,15,6,0,0.0,21.0,1.5,13.2,21.0,20.26,12.42
2018,5,15,6,15,0.0,30.0,1.4,13.6,30.0,28.95,19.17
2018,5,15,6,30,0.0,39.0,1.3,14.0,39.0,37.65,26.66
2018,5,15,6,45,0.0,61.0,1.15,14.4,61.0,58.95,44.71
2018,5,15,7,0,0.0,83.0,1.0,14.8,83.0,79.81,62.06
2018,5,15,7,15,0.0,95.5,0.8,15.35,95.5,91.72,71.59
2018,5,15,7,30,0.0,108.0,0.6,15.9,108.0,103.66,80.96
2018,5,15,7,45,0.0,115.5,0.4,16.45,115.5,110.97,86.36
2018,5,15,8,0,0.0,123.0,0.2,17.0,123.0,118.27,91.61
2018,5,15,8,15,1.0,142.5,0.35,17.85,143.0,137.33,106.29
2018,5,15,8,30,2.0,162.0,0.5,18.7,163.0,156.55,120.85
2018,5,15,8,45,5.0,185.5,0.6,19.55,189.0,180.83,139.12
2018,5,15,9,0,8.0,209.0,0.7,20.4,215.0,205.5,157.41
2018,5,15,9,15,15.0,246.0,0.85,21.1,257.5,245.93,187.66
2018,5,15,9,30,22.0,283.0,1.0,21.8,300.0,287.15,217.94
2018,5,15,9,45,43.5,330.5,1.15,22.55,366.5,349.45,263.59
2018,5,15,10,0,65.0,378.0,1.3,23.3,433.0,414.6,310.21
2018,5,15,10,15,235.0,366.5,1.4,23.9,575.0,547.77,408.61
2018,5,15,10,30,405.0,355.0,1.5,24.5,717.0,692.44,510.64
2018,5,15,10,45,654.5,238.5,1.6,25.05,838.0,813.37,597.05
2018,5,15,11,0,904.0,122.0,1.7,25.6,959.0,939.41,677.66
2018,5,15,11,15,906.0,123.0,1.8,25.85,971.0,964.59,692.45
2018,5,15,11,30,908.0,124.0,1.9,26.1,983.0,986.85,706.52
2018,5,15,11,45,908.5,124.0,2.0,26.4,987.0,1003.65,717.07
2018,5,15,12,0,909.0,124.0,2.1,26.7,991.0,1017.3,725.75
2018,5,15,12,15,906.0,125.0,2.2,26.75,986.5,1025.3,731.7
2018,5,15,12,30,903.0,126.0,2.3,26.8,982.0,1029.99,735.72
2018,5,15,12,45,897.5,128.0,2.4,26.85,970.5,1029.91,736.84
2018,5,15,13,0,892.0,130.0,2.5,26.9,959.0,1026.55,736.02
2018,5,15,13,15,872.5,137.0,2.65,26.8,934.5,1011.21,728.57
2018,5,15,13,30,853.0,144.0,2.8,26.7,910.0,992.97,719.28
2018,5,15,13,45,754.5,187.5,2.95,26.55,851.0,939.46,686.95
2018,5,15,14,0,656.0,231.0,3.1,26.4,792.0,884.4,653.14
2018,5,15,14,15,756.5,175.5,3.25,26.05,799.0,904.68,669.99
2018,5,15,14,30,857.0,120.0,3.4,25.7,806.0,916.43,680.71
2018,5,15,14,45,847.0,117.0,3.55,25.35,768.0,883.04,661.07
2018,5,15,15,0,837.0,114.0,3.7,25.0,730.0,852.09,643.13
2018,5,15,15,15,822.5,111.5,3.7,25.0,687.0,811.02,616.27
2018,5,15,15,30,808.0,109.0,3.7,25.0,644.0,768.42,588.11
2018,5,15,15,45,791.5,105.5,3.95,24.05,597.5,721.91,559.79
2018,5,15,16,0,775.0,102.0,4.2,23.1,551.0,674.52,529.9
2018,5,15,16,15,753.0,97.5,4.25,22.45,501.5,621.72,492.83
2018,5,15,16,30,731.0,93.0,4.3,21.8,452.0,569.04,454.05
2018,5,15,16,45,699.5,87.5,4.35,21.15,400.0,511.64,410.32
2018,5,15,17,0,668.0,82.0,4.4,20.5,348.0,454.42,365.26
2018,5,15,17,15,624.5,76.5,4.35,19.8,297.0,393.4,315.5
2018,5,15,17,30,581.0,71.0,4.3,19.1,246.0,335.87,266.99
2018,5,15,17,45,517.0,63.5,4.3,18.35,197.0,272.25,212.55
2018,5,15,18,0,453.0,56.0,4.3,17.6,148.0,214.92,162.35
2018,5,15,18,15,343.5,46.5,4.15,16.95,104.5,149.94,107.09
2018,5,15,18,30,234.0,37.0,4.0,16.3,61.0,96.87,61.89
2018,5,15,18,45,125.0,22.0,3.9,15.7,34.0,46.29,0.0
2018,5,15,19,0,16.0,7.0,3.8,15.1,7.0,8.56,0.0
2018,5,15,19,15,8.0,3.5,3.7,14.8,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.9,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.0,5.0,4.91,0.0
2018,5,16,5,15,121.5,19.0,1.7,11.45,29.0,15.06,0.0
2018,5,16,5,30,216.0,33.0,1.9,11.9,53.0,25.67,14.94
2018,5,16,5,45,317.5,44.0,2.05,12.35,94.0,33.29,23.53
2018,5,16,6,0,419.0,55.0,2.2,12.8,135.0,40.58,30.52
2018,5,16,6,15,509.5,61.5,2.2,13.25,188.0,52.57,32.92
2018,5,16,6,30,600.0,68.0,2.2,13.7,241.0,94.62,52.68
2018,5,16,6,45,647.0,73.5,2.2,14.15,294.0,140.56,84.85
2018,5,16,7,0,694.0,79.0,2.2,14.6,347.0,191.81,126.53
2018,5,16,7,15,727.0,83.5,2.2,15.1,400.0,246.68,174.15
2018,5,16,7,30,760.0,88.0,2.2,15.6,453.0,301.97,222.75
2018,5,16,7,45,784.0,91.5,2.15,16.1,504.0,356.35,270.31
2018,5,16,8,0,808.0,95.0,2.1,16.6,555.0,412.65,318.2
2018,5,16,8,15,826.5,98.0,2.1,17.1,603.5,467.64,363.79
2018,5,16,8,30,845.0,101.0,2.1,17.6,652.0,523.45,408.48
2018,5,16,8,45,791.5,128.5,2.15,18.1,672.5,562.74,438.98
2018,5,16,9,0,738.0,156.0,2.2,18.6,693.0,594.05,462.28
2018,5,16,9,15,539.0,195.0,2.3,19.0,598.5,536.85,418.63
2018,5,16,9,30,340.0,234.0,2.4,19.4,504.0,460.83,359.45
2018,5,16,9,45,253.5,302.5,2.5,19.8,508.5,477.84,369.52
2018,5,16,10,0,167.0,371.0,2.6,20.2,513.0,487.72,373.25
2018,5,16,10,15,152.5,358.5,2.7,20.5,491.0,472.28,361.3
2018,5,16,10,30,138.0,346.0,2.8,20.8,469.0,455.09,348.12
2018,5,16,10,45,128.0,373.5,2.95,21.1,489.5,479.24,365.02
2018,5,16,11,0,118.0,401.0,3.1,21.4,510.0,502.77,381.12
2018,5,16,11,15,304.5,366.5,3.25,21.55,653.5,649.77,492.98
2018,5,16,11,30,491.0,332.0,3.4,21.7,797.0,805.06,606.26
2018,5,16,11,45,542.5,296.0,3.5,21.9,812.0,829.87,624.31
2018,5,16,12,0,594.0,260.0,3.6,22.1,827.0,854.68,643.26
2018,5,16,12,15,600.0,262.5,3.75,22.1,833.5,871.37,655.43
2018,5,16,12,30,606.0,265.0,3.9,22.1,840.0,885.87,666.2
2018,5,16,12,45,599.0,271.5,4.0,22.15,834.5,889.14,668.61
2018,5,16,13,0,592.0,278.0,4.1,22.2,829.0,890.04,669.54
2018,5,16,13,15,652.5,250.0,4.15,22.1,846.5,920.46,693.1
2018,5,16,13,30,713.0,222.0,4.2,22.0,864.0,946.99,712.18
2018,5,16,13,45,724.0,210.5,4.25,21.9,846.5,938.35,707.37
2018,5,16,14,0,735.0,199.0,4.3,21.8,829.0,926.58,700.74
2018,5,16,14,15,741.0,189.0,4.3,21.65,803.5,908.53,689.75
2018,5,16,14,30,747.0,179.0,4.3,21.5,778.0,887.51,676.77
2018,5,16,14,45,749.5,169.0,4.25,21.3,746.0,860.42,659.46
2018,5,16,15,0,752.0,159.0,4.2,21.1,714.0,830.62,640.22
2018,5,16,15,15,773.5,141.5,4.2,21.1,683.0,803.13,622.27
2018,5,16,15,30,795.0,124.0,4.2,21.1,652.0,774.86,603.67
2018,5,16,15,45,792.0,115.0,4.15,20.65,608.5,733.17,576.0
2018,5,16,16,0,789.0,106.0,4.1,20.2,565.0,689.51,546.54
2018,5,16,16,15,766.5,101.0,4.1,19.8,514.0,635.25,507.53
2018,5,16,16,30,744.0,96.0,4.1,19.4,463.0,582.69,468.08
2018,5,16,16,45,713.0,90.5,4.1,19.0,410.5,523.51,422.31
2018,5,16,17,0,682.0,85.0,4.1,18.6,358.0,465.9,376.33
2018,5,16,17,15,637.5,79.0,3.95,18.1,305.5,403.11,324.72
2018,5,16,17,30,593.0,73.0,3.8,17.6,253.0,343.88,274.49
2018,5,16,17,45,529.0,65.5,3.7,17.05,203.0,279.56,219.15
2018,5,16,18,0,465.0,58.0,3.6,16.5,153.0,221.49,168.05
2018,5,16,18,15,368.0,47.5,3.4,15.9,109.5,158.01,113.46
2018,5,16,18,30,271.0,37.0,3.2,15.3,66.0,104.98,67.59
2018,5,16,18,45,158.0,23.0,2.95,14.7,38.0,53.03,4.32
2018,5,16,19,0,45.0,9.0,2.7,14.1,10.0,13.64,0.0
2018,5,16,19,15,22.5,4.5,2.65,13.8,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.05,11.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.1,11.2,6.0,5.9,0.0
2018,5,17,5,15,133.5,21.0,2.15,11.5,32.0,16.72,0.0
2018,5,17,5,30,238.0,36.0,2.2,11.8,58.0,28.14,17.17
2018,5,17,5,45,338.5,47.0,2.3,12.15,100.0,35.68,25.66
2018,5,17,6,0,439.0,58.0,2.4,12.5,142.0,43.26,32.95
2018,5,17,6,15,506.5,65.5,2.4,13.1,191.0,56.93,36.08
2018,5,17,6,30,574.0,73.0,2.4,13.7,240.0,98.04,56.31
2018,5,17,6,45,620.5,79.0,2.4,14.25,292.0,142.89,87.92
2018,5,17,7,0,667.0,85.0,2.4,14.8,344.0,193.04,128.67
2018,5,17,7,15,701.0,90.0,2.35,15.4,396.5,244.39,173.17
2018,5,17,7,30,735.0,95.0,2.3,16.0,449.0,299.24,221.08
2018,5,17,7,45,759.5,98.5,2.25,16.65,499.5,355.12,269.43
2018,5,17,8,0,784.0,102.0,2.2,17.3,550.0,410.3,316.03
2018,5,17,8,15,802.5,105.5,2.2,17.9,598.0,464.48,360.66
2018,5,17,8,30,821.0,109.0,2.2,18.5,646.0,519.52,404.44
2018,5,17,8,45,835.5,111.0,2.15,19.15,689.5,571.51,444.24
2018,5,17,9,0,850.0,113.0,2.1,19.8,733.0,624.82,483.51
2018,5,17,9,15,861.5,115.0,2.1,20.4,772.0,674.07,518.92
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,722.43,552.36
2018,5,17,9,45,882.5,117.5,2.1,21.6,844.0,766.8,580.62
2018,5,17,10,0,892.0,118.0,2.1,22.2,877.0,809.65,607.39
2018,5,17,10,15,897.5,119.0,2.2,22.75,903.0,848.0,631.68
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,884.16,654.32
2018,5,17,10,45,907.5,120.5,2.35,23.85,948.5,916.59,673.88
2018,5,17,11,0,912.0,121.0,2.4,24.4,968.0,946.45,691.65
2018,5,17,11,15,914.0,121.5,2.55,24.7,979.5,971.27,707.7
2018,5,17,11,30,916.0,122.0,2.7,25.0,991.0,993.14,721.88
2018,5,17,11,45,917.0,121.5,2.85,25.3,995.0,1010.02,732.89
2018,5,17,12,0,918.0,121.0,3.0,25.6,999.0,1023.74,741.96
2018,5,17,12,15,916.0,121.0,3.15,25.7,994.5,1031.76,748.04
2018,5,17,12,30,914.0,121.0,3.3,25.8,990.0,1036.48,752.1
2018,5,17,12,45,910.5,121.0,3.45,25.95,978.0,1036.35,753.0
2018,5,17,13,0,907.0,121.0,3.6,26.1,966.0,1032.9,751.84
2018,5,17,13,15,902.0,121.0,3.75,26.0,947.5,1024.64,748.37
2018,5,17,13,30,897.0,121.0,3.9,25.9,929.0,1013.16,742.85
2018,5,17,13,45,890.0,119.5,4.05,25.85,902.5,995.0,732.8
2018,5,17,14,0,883.0,118.0,4.2,25.8,876.0,973.83,720.74
2018,5,17,14,15,874.5,116.5,4.3,25.55,843.5,948.36,706.03
2018,5,17,14,30,866.0,115.0,4.4,25.3,811.0,920.21,689.41
2018,5,17,14,45,854.0,113.5,4.5,25.0,772.5,886.45,668.89
2018,5,17,15,0,842.0,112.0,4.6,24.7,734.0,850.55,646.99
2018,5,17,15,15,828.5,109.0,4.6,24.7,691.0,814.28,623.16
2018,5,17,15,30,815.0,106.0,4.6,24.7,648.0,771.78,594.69
2018,5,17,15,45,796.0,103.5,4.65,23.95,601.0,724.29,564.22
2018,5,17,16,0,777.0,101.0,4.7,23.2,554.0,676.09,532.55
2018,5,17,16,15,753.0,97.0,4.7,22.6,504.0,622.46,494.57
2018,5,17,16,30,729.0,93.0,4.7,22.0,454.0,569.12,454.93
2018,5,17,16,45,698.0,88.0,4.7,21.4,402.5,512.66,411.58
2018,5,17,17,0,667.0,83.0,4.7,20.8,351.0,456.37,366.99
2018,5,17,17,15,623.5,77.5,4.6,20.05,300.0,395.38,317.25
2018,5,17,17,30,580.0,72.0,4.5,19.3,249.0,337.88,268.82
2018,5,17,17,45,518.0,65.0,4.4,18.5,200.5,275.52,215.4
2018,5,17,18,0,456.0,58.0,4.3,17.7,152.0,219.19,166.04
2018,5,17,18,15,354.5,47.0,4.15,17.05,108.0,154.39,110.74
2018,5,17,18,30,253.0,36.0,4.0,16.4,64.0,100.22,64.66
2018,5,17,18,45,141.5,21.5,3.85,15.75,35.5,49.13,7.57
2018,5,17,19,0,30.0,7.0,3.7,15.1,7.0,10.12,0.0
2018,5,17,19,15,15.0,3.5,3.65,14.85,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.5,11.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.5,11.9,8.0,7.86,0.0
2018,5,18,5,15,128.5,20.5,2.55,12.15,31.5,16.24,0.0
2018,5,18,5,30,223.0,33.0,2.6,12.4,55.0,25.54,15.21
2018,5,18,5,45,214.5,38.0,2.6,12.6,69.0,28.32,19.21
2018,5,18,6,0,206.0,43.0,2.6,12.8,83.0,31.01,22.04
2018,5,18,6,15,130.0,56.5,2.6,13.2,84.5,48.67,34.09
2018,5,18,6,30,54.0,70.0,2.6,13.6,86.0,66.58,49.26
2018,5,18,6,45,32.5,94.5,2.6,14.0,104.5,91.81,71.08
2018,5,18,7,0,11.0,119.0,2.6,14.4,123.0,114.31,90.6
2018,5,18,7,15,12.0,140.5,2.6,15.05,145.5,135.42,107.59
2018,5,18,7,30,13.0,162.0,2.6,15.7,168.0,156.78,124.5
2018,5,18,7,45,13.0,174.0,2.6,16.3,180.5,169.41,134.12
2018,5,18,8,0,13.0,186.0,2.6,16.9,193.0,182.0,143.58
2018,5,18,8,15,11.5,196.0,2.55,17.65,203.0,192.02,150.76
2018,5,18,8,30,10.0,206.0,2.5,18.4,213.0,201.84,157.67
2018,5,18,8,45,19.5,239.0,2.5,19.1,253.0,239.14,186.17
2018,5,18,9,0,29.0,272.0,2.5,19.8,293.0,275.82,213.67
2018,5,18,9,15,91.5,319.5,2.55,20.45,391.5,363.57,280.65
2018,5,18,9,30,154.0,367.0,2.6,21.1,490.0,456.71,349.8
2018,5,18,9,45,271.0,359.0,2.6,21.75,586.0,544.23,414.86
2018,5,18,10,0,388.0,351.0,2.6,22.4,682.0,640.85,484.8
2018,5,18,10,15,538.0,299.5,2.65,22.9,773.5,731.43,550.7
2018,5,18,10,30,688.0,248.0,2.7,23.4,865.0,829.39,620.12
2018,5,18,10,45,752.0,214.0,2.75,23.95,902.0,875.63,650.0
2018,5,18,11,0,816.0,180.0,2.8,24.5,939.0,920.81,678.21
2018,5,18,11,15,815.5,182.5,2.85,24.9,949.0,943.84,691.95
2018,5,18,11,30,815.0,185.0,2.9,25.3,959.0,964.16,704.09
2018,5,18,11,45,738.0,236.5,3.0,25.7,940.0,960.02,700.71
2018,5,18,12,0,661.0,288.0,3.1,26.1,921.0,948.31,691.71
2018,5,18,12,15,764.5,219.5,3.2,26.35,949.0,990.7,720.55
2018,5,18,12,30,868.0,151.0,3.3,26.6,977.0,1021.08,740.11
2018,5,18,12,45,880.0,141.0,3.4,26.9,970.0,1026.46,743.49
2018,5,18,13,0,892.0,131.0,3.5,27.2,963.0,1028.45,745.0
2018,5,18,13,15,835.0,162.0,3.6,27.2,929.0,1006.74,732.11
2018,5,18,13,30,778.0,193.0,3.7,27.2,895.0,976.85,714.01
2018,5,18,13,45,667.0,242.5,3.8,27.2,832.5,916.68,675.62
2018,5,18,14,0,556.0,292.0,3.9,27.2,770.0,850.49,629.48
2018,5,18,14,15,534.5,289.0,4.0,27.0,734.5,817.61,608.76
2018,5,18,14,30,513.0,286.0,4.1,26.8,699.0,783.62,586.76
2018,5,18,14,45,462.0,286.5,4.15,26.6,645.0,726.18,547.19
2018,5,18,15,0,411.0,287.0,4.2,26.4,591.0,669.84,507.85
2018,5,18,15,15,496.0,235.0,4.2,26.4,580.5,672.82,513.9
2018,5,18,15,30,581.0,183.0,4.2,26.4,570.0,671.25,516.1
2018,5,18,15,45,668.5,146.0,4.25,25.7,560.5,676.43,524.11
2018,5,18,16,0,756.0,109.0,4.3,25.0,551.0,670.28,523.22
2018,5,18,16,15,733.0,104.0,4.3,24.45,501.5,618.81,486.54
2018,5,18,16,30,710.0,99.0,4.3,23.9,452.0,565.91,447.67
2018,5,18,16,45,673.5,94.5,4.3,23.35,399.5,506.24,402.34
2018,5,18,17,0,637.0,90.0,4.3,22.8,347.0,448.71,357.28
2018,5,18,17,15,595.0,84.0,4.2,21.95,297.5,389.35,309.66
2018,5,18,17,30,553.0,78.0,4.1,21.1,248.0,333.33,263.18
2018,5,18,17,45,489.5,70.0,4.05,20.3,199.5,270.63,210.26
2018,5,18,18,0,426.0,62.0,4.0,19.5,151.0,214.13,161.48
2018,5,18,18,15,334.5,51.0,3.8,18.75,109.0,152.74,109.39
2018,5,18,18,30,243.0,40.0,3.6,18.0,67.0,102.87,67.01
2018,5,18,18,45,142.5,25.0,3.4,17.2,39.0,53.61,12.45
2018,5,18,19,0,42.0,10.0,3.2,16.4,11.0,14.42,0.0
2018,5,18,19,15,21.0,5.0,3.1,16.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.2,11.95,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.2,12.0,5.0,4.91,0.0
2018,5,19,5,15,57.0,18.0,3.2,12.15,23.0,15.24,0.0
2018,5,19,5,30,104.0,31.0,3.2,12.3,41.0,25.78,15.57
2018,5,19,5,45,126.0,42.0,3.2,12.45,61.5,34.46,24.62
2018,5,19,6,0,148.0,53.0,3.2,12.6,82.0,42.84,32.59
2018,5,19,6,15,89.0,69.5,3.25,12.9,88.5,62.11,46.1
2018,5,19,6,30,30.0,86.0,3.3,13.2,95.0,81.12,62.58
2018,5,19,6,45,38.0,112.5,3.3,13.45,126.0,107.62,84.32
2018,5,19,7,0,46.0,139.0,3.3,13.7,157.0,135.41,107.05
2018,5,19,7,15,73.5,166.5,3.3,14.15,200.0,170.02,134.55
2018,5,19,7,30,101.0,194.0,3.3,14.6,243.0,205.05,162.42
2018,5,19,7,45,88.0,215.5,3.35,15.05,261.5,229.74,182.58
2018,5,19,8,0,75.0,237.0,3.4,15.5,280.0,250.15,198.78
2018,5,19,8,15,112.0,264.5,3.45,16.25,335.0,295.24,233.82
2018,5,19,8,30,149.0,292.0,3.5,17.0,390.0,346.85,273.57
2018,5,19,8,45,231.0,303.0,3.55,17.75,466.5,412.63,324.26
2018,5,19,9,0,313.0,314.0,3.6,18.5,543.0,484.46,378.89
2018,5,19,9,15,536.5,243.0,3.65,19.2,660.5,581.09,454.38
2018,5,19,9,30,760.0,172.0,3.7,19.9,778.0,695.76,541.56
2018,5,19,9,45,809.0,157.0,3.75,20.55,826.0,751.33,580.93
2018,5,19,10,0,858.0,142.0,3.8,21.2,874.0,807.75,618.51
2018,5,19,10,15,865.0,143.5,3.9,21.7,901.0,845.73,643.2
2018,5,19,10,30,872.0,145.0,4.0,22.2,928.0,882.62,667.03
2018,5,19,10,45,877.0,146.0,4.05,22.65,948.0,915.1,687.54
2018,5,19,11,0,882.0,147.0,4.1,23.1,968.0,945.15,706.29
2018,5,19,11,15,884.0,148.5,4.2,23.35,980.0,970.31,722.52
2018,5,19,11,30,886.0,150.0,4.3,23.6,992.0,992.65,736.9
2018,5,19,11,45,885.0,151.5,4.4,23.85,996.0,1009.18,747.44
2018,5,19,12,0,884.0,153.0,4.5,24.1,1000.0,1022.64,756.06
2018,5,19,12,15,880.0,155.0,4.55,24.1,996.0,1030.52,761.61
2018,5,19,12,30,876.0,157.0,4.6,24.1,992.0,1035.22,765.3
2018,5,19,12,45,869.0,159.5,4.7,24.1,979.5,1034.24,765.8
2018,5,19,13,0,862.0,162.0,4.8,24.1,967.0,1036.52,768.63
2018,5,19,13,15,859.0,160.0,4.9,23.95,949.0,1028.72,765.25
2018,5,19,13,30,856.0,158.0,5.0,23.8,931.0,1017.73,759.85
2018,5,19,13,45,851.5,155.0,5.05,23.65,906.0,1001.1,750.29
2018,5,19,14,0,847.0,152.0,5.1,23.5,881.0,981.47,738.74
2018,5,19,14,15,839.5,149.5,5.15,23.15,849.5,956.63,724.2
2018,5,19,14,30,832.0,147.0,5.2,22.8,818.0,929.14,707.76
2018,5,19,14,45,821.0,144.0,5.2,22.45,780.0,895.5,686.57
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,859.72,663.7
2018,5,19,15,15,794.5,137.5,5.2,22.1,698.5,817.73,635.27
2018,5,19,15,30,779.0,134.0,5.2,22.1,655.0,774.32,605.56
2018,5,19,15,45,757.5,130.5,5.15,21.25,607.0,727.59,574.78
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,678.03,540.75
2018,5,19,16,15,706.0,124.0,5.0,19.85,508.5,623.12,500.01
2018,5,19,16,30,676.0,121.0,4.9,19.3,458.0,569.09,458.96
2018,5,19,16,45,635.5,116.0,4.85,18.75,405.0,507.96,411.42
2018,5,19,17,0,595.0,111.0,4.8,18.2,352.0,449.35,364.56
2018,5,19,17,15,542.5,104.0,4.65,17.55,300.0,385.66,312.34
2018,5,19,17,30,490.0,97.0,4.5,16.9,248.0,324.91,261.26
2018,5,19,17,45,337.5,74.0,4.35,16.2,169.0,215.57,170.69
2018,5,19,18,0,185.0,51.0,4.2,15.5,90.0,121.89,93.07
2018,5,19,18,15,97.0,30.5,4.05,14.95,50.5,60.89,42.43
2018,5,19,18,30,9.0,10.0,3.9,14.4,11.0,11.68,3.47
2018,5,19,18,45,7.0,7.0,3.8,13.8,7.5,7.95,0.0
2018,5,19,19,0,5.0,4.0,3.7,13.2,4.0,4.49,0.0
2018,5,19,19,15,2.5,2.0,3.6,12.95,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,10.7,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,10.8,7.0,6.88,0.0
2018,5,20,5,15,82.0,24.0,2.9,11.05,31.5,19.98,0.0
2018,5,20,5,30,151.0,41.0,3.0,11.3,56.0,33.5,22.19
2018,5,20,5,45,243.5,55.5,3.05,11.55,96.5,42.4,31.72
2018,5,20,6,0,336.0,70.0,3.1,11.8,137.0,52.14,41.0
2018,5,20,6,15,364.5,82.5,3.1,12.25,174.0,70.12,48.37
2018,5,20,6,30,393.0,95.0,3.1,12.7,211.0,105.31,69.13
2018,5,20,6,45,282.5,68.0,3.1,13.15,160.0,92.43,60.72
2018,5,20,7,0,172.0,41.0,3.1,13.6,109.0,66.37,43.9
2018,5,20,7,15,120.0,93.5,3.05,14.25,144.0,112.53,85.42
2018,5,20,7,30,68.0,146.0,3.0,14.9,179.0,156.7,123.61
2018,5,20,7,45,147.5,189.5,3.0,15.55,271.5,225.7,178.18
2018,5,20,8,0,227.0,233.0,3.0,16.2,364.0,303.46,239.37
2018,5,20,8,15,396.0,214.0,3.0,16.75,465.5,376.49,296.67
2018,5,20,8,30,565.0,195.0,3.0,17.3,567.0,468.22,368.53
2018,5,20,8,45,670.0,171.5,3.0,17.8,641.5,535.31,420.89
2018,5,20,9,0,775.0,148.0,3.0,18.3,716.0,612.62,480.04
2018,5,20,9,15,612.5,205.0,3.05,18.55,668.5,595.59,465.51
2018,5,20,9,30,450.0,262.0,3.1,18.8,621.0,564.52,439.88
2018,5,20,9,45,392.0,307.0,3.2,19.1,629.0,585.05,453.32
2018,5,20,10,0,334.0,352.0,3.3,19.4,637.0,599.96,461.91
2018,5,20,10,15,560.0,269.5,3.35,19.7,765.5,720.76,554.55
2018,5,20,10,30,786.0,187.0,3.4,20.0,894.0,852.78,649.7
2018,5,20,10,45,686.0,256.0,3.5,20.25,882.5,858.93,651.56
2018,5,20,11,0,586.0,325.0,3.6,20.5,871.0,856.85,646.33
2018,5,20,11,15,522.0,361.0,3.7,20.75,852.0,849.52,638.96
2018,5,20,11,30,458.0,397.0,3.8,21.0,833.0,837.87,628.55
2018,5,20,11,45,431.0,408.0,3.95,21.25,820.0,833.67,624.93
2018,5,20,12,0,404.0,419.0,4.1,21.5,807.0,823.26,617.03
2018,5,20,12,15,411.5,414.0,4.2,21.55,808.0,836.71,626.98
2018,5,20,12,30,419.0,409.0,4.3,21.6,809.0,844.64,633.12
2018,5,20,12,45,396.0,412.0,4.4,21.6,786.5,823.11,618.25
2018,5,20,13,0,373.0,415.0,4.5,21.6,764.0,804.95,605.97
2018,5,20,13,15,338.0,417.0,4.6,21.4,728.5,772.46,583.7
2018,5,20,13,30,303.0,419.0,4.7,21.2,693.0,739.05,560.58
2018,5,20,13,45,251.5,419.0,4.8,20.95,642.0,686.96,523.42
2018,5,20,14,0,200.0,419.0,4.9,20.7,591.0,627.26,480.31
2018,5,20,14,15,179.0,403.5,4.95,20.25,553.5,588.71,453.38
2018,5,20,14,30,158.0,388.0,5.0,19.8,516.0,550.26,426.07
2018,5,20,14,45,133.0,355.0,5.05,19.35,459.0,489.93,382.02
2018,5,20,15,0,108.0,322.0,5.1,18.9,402.0,430.32,337.75
2018,5,20,15,15,106.0,291.0,5.1,18.9,366.0,393.0,310.06
2018,5,20,15,30,104.0,260.0,5.1,18.9,330.0,355.36,281.75
2018,5,20,15,45,122.5,254.5,4.95,17.85,331.0,360.43,287.93
2018,5,20,16,0,141.0,249.0,4.8,16.8,332.0,363.84,292.65
2018,5,20,16,15,178.0,222.5,4.7,16.35,318.0,355.17,287.76
2018,5,20,16,30,215.0,196.0,4.6,15.9,304.0,348.98,284.42
2018,5,20,16,45,109.0,145.5,4.55,15.45,200.0,216.66,176.48
2018,5,20,17,0,3.0,95.0,4.5,15.0,96.0,94.16,73.95
2018,5,20,17,15,95.5,86.5,4.35,14.65,116.5,136.87,110.86
2018,5,20,17,30,188.0,78.0,4.2,14.3,137.0,167.58,135.88
2018,5,20,17,45,195.5,66.5,4.1,13.95,117.5,148.32,118.06
2018,5,20,18,0,203.0,55.0,4.0,13.6,98.0,132.53,102.43
2018,5,20,18,15,177.0,47.5,3.9,13.35,77.5,106.32,78.31
2018,5,20,18,30,151.0,40.0,3.8,13.1,57.0,79.87,53.77
2018,5,20,18,45,84.5,25.0,3.7,12.85,33.5,42.8,14.27
2018,5,20,19,0,18.0,10.0,3.6,12.6,10.0,11.85,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.45,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.6,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,11.7,4.0,3.93,0.0
2018,5,21,5,15,22.0,18.0,2.25,11.8,20.0,16.21,0.0
2018,5,21,5,30,42.0,32.0,2.2,11.9,36.0,28.22,17.91
2018,5,21,5,45,122.5,49.5,2.15,12.05,72.0,40.21,29.79
2018,5,21,6,0,203.0,67.0,2.1,12.2,108.0,53.39,42.08
2018,5,21,6,15,155.0,87.0,2.0,12.4,123.5,73.33,54.44
2018,5,21,6,30,107.0,107.0,1.9,12.6,139.0,100.69,76.24
2018,5,21,6,45,120.0,127.5,1.8,12.85,169.5,127.69,97.59
2018,5,21,7,0,133.0,148.0,1.7,13.1,200.0,156.38,120.9
2018,5,21,7,15,132.5,166.5,1.6,13.45,224.5,181.69,142.05
2018,5,21,7,30,132.0,185.0,1.5,13.8,249.0,207.01,162.99
2018,5,21,7,45,76.5,189.0,1.35,14.1,227.0,202.81,160.69
2018,5,21,8,0,21.0,193.0,1.2,14.4,205.0,191.75,151.98
2018,5,21,8,15,15.5,192.0,1.1,15.1,201.5,190.21,150.0
2018,5,21,8,30,10.0,191.0,1.0,15.8,198.0,187.87,147.29
2018,5,21,8,45,6.5,181.5,0.9,16.45,186.0,177.93,138.63
2018,5,21,9,0,3.0,172.0,0.8,17.1,174.0,167.42,129.6
2018,5,21,9,15,5.0,183.5,0.75,17.9,187.5,180.07,138.86
2018,5,21,9,30,7.0,195.0,0.7,18.7,201.0,192.92,148.08
2018,5,21,9,45,15.5,242.5,0.65,19.5,256.0,245.25,187.39
2018,5,21,10,0,24.0,290.0,0.6,20.3,311.0,298.6,226.15
2018,5,21,10,15,85.5,360.0,0.75,21.0,436.5,417.96,314.06
2018,5,21,10,30,147.0,430.0,0.9,21.7,562.0,543.6,402.58
2018,5,21,10,45,347.0,373.5,1.0,22.4,694.5,673.21,495.73
2018,5,21,11,0,547.0,317.0,1.1,23.1,827.0,813.8,592.43
2018,5,21,11,15,712.5,231.5,1.25,23.7,905.0,899.4,650.5
2018,5,21,11,30,878.0,146.0,1.4,24.3,983.0,981.56,701.92
2018,5,21,11,45,878.0,146.5,1.6,24.85,986.5,997.9,712.4
2018,5,21,12,0,878.0,147.0,1.8,25.4,990.0,1011.23,721.71
2018,5,21,12,15,873.5,149.0,2.0,25.7,985.5,1018.52,727.9
2018,5,21,12,30,869.0,151.0,2.2,26.0,981.0,1022.66,732.1
2018,5,21,12,45,861.0,153.5,2.45,26.25,968.0,1020.64,733.07
2018,5,21,13,0,853.0,156.0,2.7,26.5,955.0,1015.5,731.95
2018,5,21,13,15,848.0,154.5,2.85,26.55,936.0,1012.48,731.79
2018,5,21,13,30,843.0,153.0,3.0,26.6,917.0,1000.15,725.64
2018,5,21,13,45,835.5,151.5,3.2,26.65,891.0,982.36,716.36
2018,5,21,14,0,828.0,150.0,3.4,26.7,865.0,961.72,705.11
2018,5,21,14,15,818.0,148.0,3.55,26.5,832.5,935.48,690.37
2018,5,21,14,30,808.0,146.0,3.7,26.3,800.0,906.76,673.82
2018,5,21,14,45,794.5,144.5,3.85,26.1,762.5,873.16,653.72
2018,5,21,15,0,781.0,143.0,4.0,25.9,725.0,837.63,632.03
2018,5,21,15,15,765.5,139.0,4.0,25.9,682.0,796.1,604.71
2018,5,21,15,30,750.0,135.0,4.0,25.9,639.0,755.65,577.91
2018,5,21,15,45,728.5,131.5,4.15,25.15,592.0,707.66,547.47
2018,5,21,16,0,707.0,128.0,4.3,24.4,545.0,659.31,515.33
2018,5,21,16,15,680.0,123.0,4.35,23.75,495.5,605.53,477.04
2018,5,21,16,30,653.0,118.0,4.4,23.1,446.0,552.46,438.22
2018,5,21,16,45,618.5,112.0,4.45,22.5,395.5,494.91,394.66
2018,5,21,17,0,584.0,106.0,4.5,21.9,345.0,439.37,351.28
2018,5,21,17,15,539.0,98.0,4.45,21.05,295.0,378.9,302.83
2018,5,21,17,30,494.0,90.0,4.4,20.2,245.0,322.12,255.91
2018,5,21,17,45,432.5,80.0,4.35,19.35,197.5,259.42,203.18
2018,5,21,18,0,371.0,70.0,4.3,18.5,150.0,204.96,156.32
2018,5,21,18,15,286.5,57.0,4.15,17.65,109.0,147.34,107.39
2018,5,21,18,30,202.0,44.0,4.0,16.8,68.0,99.02,66.62
2018,5,21,18,45,118.5,27.5,3.8,15.9,40.0,53.69,20.8
2018,5,21,19,0,35.0,11.0,3.6,15.0,12.0,14.8,0.0
2018,5,21,19,15,17.5,5.5,3.5,14.6,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.5,11.95,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.5,12.0,1.0,0.98,0.0
2018,5,22,5,15,8.0,4.5,2.5,12.25,5.5,4.38,0.0
2018,5,22,5,30,16.0,8.0,2.5,12.5,10.0,7.68,0.78
2018,5,22,5,45,8.0,10.5,2.55,12.75,11.5,10.21,3.35
2018,5,22,6,0,0.0,13.0,2.6,13.0,13.0,12.53,5.57
2018,5,22,6,15,0.0,17.5,2.5,13.4,17.5,16.88,8.85
2018,5,22,6,30,0.0,22.0,2.4,13.8,22.0,21.22,12.6
2018,5,22,6,45,0.0,38.5,2.35,14.2,38.5,37.17,26.19
2018,5,22,7,0,0.0,55.0,2.3,14.6,55.0,53.14,39.62
2018,5,22,7,15,0.0,65.0,2.2,15.25,65.0,62.83,47.52
2018,5,22,7,30,0.0,75.0,2.1,15.9,75.0,72.52,55.3
2018,5,22,7,45,0.0,90.0,2.0,16.55,90.0,87.04,66.93
2018,5,22,8,0,0.0,105.0,1.9,17.2,105.0,101.34,78.21
2018,5,22,8,15,1.0,130.5,1.85,17.9,131.0,126.06,97.73
2018,5,22,8,30,2.0,156.0,1.8,18.6,157.0,150.92,117.01
2018,5,22,8,45,2.5,164.5,1.8,19.3,166.0,159.61,123.22
2018,5,22,9,0,3.0,173.0,1.8,20.0,175.0,168.37,129.46
2018,5,22,9,15,3.0,166.5,1.9,20.65,168.5,162.54,124.32
2018,5,22,9,30,3.0,160.0,2.0,21.3,162.0,156.62,119.19
2018,5,22,9,45,4.5,173.5,2.05,21.95,177.0,170.97,129.91
2018,5,22,10,0,6.0,187.0,2.1,22.6,192.0,185.48,140.61
2018,5,22,10,15,9.0,219.5,2.25,23.05,227.5,219.69,166.46
2018,5,22,10,30,12.0,252.0,2.4,23.5,263.0,254.23,192.21
2018,5,22,10,45,13.5,263.5,2.55,23.95,276.0,267.41,201.65
2018,5,22,11,0,15.0,275.0,2.7,24.4,289.0,280.69,211.2
2018,5,22,11,15,19.5,311.5,2.85,24.65,330.0,321.27,241.21
2018,5,22,11,30,24.0,348.0,3.0,24.9,371.0,366.02,273.88
2018,5,22,11,45,61.0,400.0,3.15,25.15,458.5,455.35,339.73
2018,5,22,12,0,98.0,452.0,3.3,25.4,546.0,546.31,405.19
2018,5,22,12,15,270.0,411.0,3.4,25.45,669.0,689.0,511.22
2018,5,22,12,30,442.0,370.0,3.5,25.5,792.0,828.35,611.46
2018,5,22,12,45,640.5,262.0,3.65,25.55,866.5,921.44,680.9
2018,5,22,13,0,839.0,154.0,3.8,25.6,941.0,999.69,733.65
2018,5,22,13,15,854.5,143.0,3.9,25.5,931.0,1001.26,735.51
2018,5,22,13,30,870.0,132.0,4.0,25.4,921.0,999.32,735.76
2018,5,22,13,45,864.0,130.5,4.05,25.25,896.0,982.64,726.17
2018,5,22,14,0,858.0,129.0,4.1,25.1,871.0,963.03,714.76
2018,5,22,14,15,849.5,127.5,4.15,24.8,839.5,938.24,700.27
2018,5,22,14,30,841.0,126.0,4.2,24.5,808.0,910.86,683.99
2018,5,22,14,45,829.5,124.0,4.2,24.25,770.5,882.85,666.79
2018,5,22,15,0,818.0,122.0,4.2,24.0,733.0,847.57,644.45
2018,5,22,15,15,803.5,119.5,4.2,24.0,690.5,807.34,617.85
2018,5,22,15,30,789.0,117.0,4.2,24.0,648.0,765.64,589.96
2018,5,22,15,45,771.5,113.5,4.15,23.3,602.0,719.32,559.79
2018,5,22,16,0,754.0,110.0,4.1,22.6,556.0,672.24,528.51
2018,5,22,16,15,730.5,106.0,4.05,22.1,507.0,621.72,492.36
2018,5,22,16,30,707.0,102.0,4.0,21.6,458.0,569.83,453.84
2018,5,22,16,45,675.0,97.0,3.95,21.1,407.5,512.43,409.96
2018,5,22,17,0,643.0,92.0,3.9,20.6,357.0,456.73,366.1
2018,5,22,17,15,600.5,86.0,3.8,19.9,306.5,396.81,317.74
2018,5,22,17,30,558.0,80.0,3.7,19.2,256.0,340.24,270.61
2018,5,22,17,45,497.0,72.0,3.65,18.55,207.5,278.06,217.86
2018,5,22,18,0,436.0,64.0,3.6,17.9,159.0,221.78,169.01
2018,5,22,18,15,306.5,53.5,3.4,17.2,111.5,149.32,108.7
2018,5,22,18,30,177.0,43.0,3.2,16.5,64.0,92.52,62.59
2018,5,22,18,45,91.5,25.5,3.05,15.85,36.0,44.98,18.24
2018,5,22,19,0,6.0,8.0,2.9,15.2,8.0,8.56,0.0
2018,5,22,19,15,3.0,4.0,2.85,14.8,4.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
