Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,16.5,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,33.0,9.0,1.7,12.1,9.0,8.85,0.0
2018,5,23,5,15,127.0,24.0,1.7,12.35,35.5,18.99,0.0
2018,5,23,5,30,221.0,39.0,1.7,12.6,62.0,30.27,19.79
2018,5,23,5,45,278.5,50.0,1.75,12.85,95.5,37.7,27.55
2018,5,23,6,0,336.0,61.0,1.8,13.1,129.0,44.75,34.3
2018,5,23,6,15,232.5,85.0,1.75,13.55,138.5,74.45,53.47
2018,5,23,6,30,129.0,109.0,1.7,14.0,148.0,104.42,78.03
2018,5,23,6,45,188.0,121.5,1.65,14.45,190.0,128.79,94.88
2018,5,23,7,0,247.0,134.0,1.6,14.9,232.0,163.48,121.33
2018,5,23,7,15,146.5,152.0,1.6,15.65,212.5,173.29,133.6
2018,5,23,7,30,46.0,170.0,1.6,16.4,193.0,171.25,134.72
2018,5,23,7,45,23.5,153.5,1.6,17.15,165.5,152.53,119.56
2018,5,23,8,0,1.0,137.0,1.6,17.9,138.0,131.83,102.54
2018,5,23,8,15,1.0,137.0,1.7,18.6,138.0,132.18,102.29
2018,5,23,8,30,1.0,137.0,1.8,19.3,138.0,132.45,101.95
2018,5,23,8,45,1.5,147.5,1.9,20.0,148.5,142.93,109.74
2018,5,23,9,0,2.0,158.0,2.0,20.7,159.0,153.49,117.5
2018,5,23,9,15,4.0,171.5,2.15,21.25,174.5,167.97,128.39
2018,5,23,9,30,6.0,185.0,2.3,21.8,190.0,182.66,139.36
2018,5,23,9,45,7.0,195.0,2.4,22.4,201.0,193.46,147.17
2018,5,23,10,0,8.0,205.0,2.5,23.0,212.0,204.36,155.03
2018,5,23,10,15,10.0,222.0,2.65,23.4,231.0,222.91,168.85
2018,5,23,10,30,12.0,239.0,2.8,23.8,250.0,241.65,182.71
2018,5,23,10,45,14.0,264.0,2.9,24.25,277.0,268.33,202.37
2018,5,23,11,0,16.0,289.0,3.0,24.7,304.0,295.22,221.98
2018,5,23,11,15,17.0,299.5,3.05,24.95,315.5,307.21,230.54
2018,5,23,11,30,18.0,310.0,3.1,25.2,327.0,319.24,239.16
2018,5,23,11,45,75.0,336.0,3.2,25.5,408.0,404.91,304.08
2018,5,23,12,0,132.0,362.0,3.3,25.8,489.0,494.17,369.95
2018,5,23,12,15,256.5,365.5,3.35,25.95,611.5,629.29,469.27
2018,5,23,12,30,381.0,369.0,3.4,26.1,734.0,766.48,566.54
2018,5,23,12,45,634.0,249.0,3.45,26.25,848.0,901.77,665.46
2018,5,23,13,0,887.0,129.0,3.5,26.4,962.0,1022.52,744.36
2018,5,23,13,15,893.5,122.5,3.5,26.4,947.5,1019.28,741.74
2018,5,23,13,30,900.0,116.0,3.5,26.4,933.0,1012.6,738.05
2018,5,23,13,45,896.0,113.5,3.5,26.4,908.0,996.4,728.26
2018,5,23,14,0,892.0,111.0,3.5,26.4,883.0,977.1,716.58
2018,5,23,14,15,884.5,109.5,3.45,26.25,851.5,952.55,701.56
2018,5,23,14,30,877.0,108.0,3.4,26.1,820.0,925.26,684.76
2018,5,23,14,45,868.0,106.0,3.4,26.0,783.0,893.53,665.11
2018,5,23,15,0,859.0,104.0,3.4,25.9,746.0,859.48,643.79
2018,5,23,15,15,846.5,101.0,3.4,25.9,703.5,819.29,617.83
2018,5,23,15,30,834.0,98.0,3.4,25.9,661.0,777.4,590.47
2018,5,23,15,45,818.0,95.5,3.35,25.4,615.0,735.66,563.79
2018,5,23,16,0,802.0,93.0,3.3,24.9,569.0,688.99,533.13
2018,5,23,16,15,781.0,89.5,3.35,24.45,519.5,637.09,498.05
2018,5,23,16,30,760.0,86.0,3.4,24.0,470.0,585.18,460.43
2018,5,23,16,45,731.0,82.0,3.4,23.55,419.0,528.27,417.64
2018,5,23,17,0,702.0,78.0,3.4,23.1,368.0,472.66,374.47
2018,5,23,17,15,661.5,73.0,3.4,22.4,316.5,413.1,327.08
2018,5,23,17,30,621.0,68.0,3.4,21.7,265.0,355.52,279.65
2018,5,23,17,45,563.0,62.0,3.4,21.0,216.0,293.48,227.37
2018,5,23,18,0,505.0,56.0,3.4,20.3,167.0,236.98,178.42
2018,5,23,18,15,417.5,47.5,3.25,19.45,123.0,175.41,125.83
2018,5,23,18,30,330.0,39.0,3.1,18.6,79.0,123.14,81.23
2018,5,23,18,45,207.5,26.5,2.95,17.8,47.5,68.48,30.16
2018,5,23,19,0,85.0,14.0,2.8,17.0,16.0,23.69,0.0
2018,5,23,19,15,42.5,7.0,2.75,16.45,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.65,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,11.8,10.0,8.85,0.0
2018,5,24,5,15,114.0,19.5,1.45,12.2,30.0,15.16,0.0
2018,5,24,5,30,186.0,30.0,1.5,12.6,50.0,22.79,13.6
2018,5,24,5,45,93.0,28.0,1.6,12.95,38.0,23.37,14.98
2018,5,24,6,0,0.0,26.0,1.7,13.3,26.0,25.09,16.8
2018,5,24,6,15,0.0,34.5,1.7,13.85,34.5,33.3,22.9
2018,5,24,6,30,0.0,43.0,1.7,14.4,43.0,41.52,29.91
2018,5,24,6,45,0.0,64.0,1.75,14.95,64.0,61.86,47.03
2018,5,24,7,0,0.0,85.0,1.8,15.5,85.0,81.75,63.48
2018,5,24,7,15,0.0,100.0,1.85,16.2,100.0,95.96,74.87
2018,5,24,7,30,0.0,115.0,1.9,16.9,115.0,110.22,86.11
2018,5,24,7,45,1.5,134.5,1.95,17.55,135.5,129.24,101.04
2018,5,24,8,0,3.0,154.0,2.0,18.2,156.0,148.49,115.94
2018,5,24,8,15,7.0,174.5,2.1,18.85,179.0,170.07,132.5
2018,5,24,8,30,11.0,195.0,2.2,19.5,202.0,192.15,149.27
2018,5,24,8,45,7.0,178.0,2.25,20.1,182.5,174.91,134.98
2018,5,24,9,0,3.0,161.0,2.3,20.7,163.0,156.96,120.25
2018,5,24,9,15,4.5,174.0,2.4,21.25,177.5,170.68,130.57
2018,5,24,9,30,6.0,187.0,2.5,21.8,192.0,184.57,140.89
2018,5,24,9,45,7.5,202.0,2.55,22.35,208.5,200.54,152.71
2018,5,24,10,0,9.0,217.0,2.6,22.9,225.0,216.67,164.56
2018,5,24,10,15,18.0,260.0,2.65,23.3,276.0,266.05,201.84
2018,5,24,10,30,27.0,303.0,2.7,23.7,327.0,317.37,239.88
2018,5,24,10,45,27.5,312.5,2.75,24.1,337.5,328.93,247.76
2018,5,24,11,0,28.0,322.0,2.8,24.5,348.0,340.52,255.78
2018,5,24,11,15,21.5,292.5,2.85,24.7,312.5,307.18,230.65
2018,5,24,11,30,15.0,263.0,2.9,24.9,277.0,270.35,202.92
2018,5,24,11,45,20.5,303.5,2.95,25.1,323.0,319.78,239.72
2018,5,24,12,0,26.0,344.0,3.0,25.3,369.0,366.91,274.13
2018,5,24,12,15,27.0,347.0,3.0,25.2,373.0,372.23,278.01
2018,5,24,12,30,28.0,350.0,3.0,25.1,377.0,377.43,281.99
2018,5,24,12,45,37.0,371.0,3.05,25.05,406.0,408.85,305.38
2018,5,24,13,0,46.0,392.0,3.1,25.0,435.0,440.35,328.63
2018,5,24,13,15,58.5,403.5,3.2,24.7,457.5,465.52,347.89
2018,5,24,13,30,71.0,415.0,3.3,24.4,480.0,490.45,367.04
2018,5,24,13,45,92.0,416.0,3.4,24.05,497.5,512.32,384.55
2018,5,24,14,0,113.0,417.0,3.5,23.7,515.0,541.41,407.22
2018,5,24,14,15,123.0,388.5,3.6,23.45,491.5,519.9,393.33
2018,5,24,14,30,133.0,360.0,3.7,23.2,468.0,497.34,378.77
2018,5,24,14,45,371.5,276.0,3.8,22.95,558.5,635.04,488.4
2018,5,24,15,0,610.0,192.0,3.9,22.7,649.0,745.89,575.51
2018,5,24,15,15,588.0,194.0,3.9,22.7,614.0,710.61,549.76
2018,5,24,15,30,566.0,196.0,3.9,22.7,579.0,674.79,524.25
2018,5,24,15,45,406.5,221.0,3.9,22.0,486.0,555.79,435.47
2018,5,24,16,0,247.0,246.0,3.9,21.3,393.0,444.16,349.87
2018,5,24,16,15,247.0,225.5,3.8,20.85,361.5,412.16,326.92
2018,5,24,16,30,247.0,205.0,3.7,20.4,330.0,379.53,302.69
2018,5,24,16,45,261.5,180.5,3.65,19.9,300.5,350.52,281.08
2018,5,24,17,0,276.0,156.0,3.6,19.4,271.0,319.58,257.17
2018,5,24,17,15,306.5,130.5,3.5,18.9,242.0,293.45,236.2
2018,5,24,17,30,337.0,105.0,3.4,18.4,213.0,268.84,215.16
2018,5,24,17,45,304.5,89.0,3.3,17.85,173.0,221.05,174.52
2018,5,24,18,0,272.0,73.0,3.2,17.3,133.0,176.42,135.8
2018,5,24,18,15,218.0,58.0,3.1,16.85,98.0,130.2,95.98
2018,5,24,18,30,164.0,43.0,3.0,16.4,63.0,86.65,58.77
2018,5,24,18,45,96.5,27.5,2.9,15.95,38.0,48.66,22.77
2018,5,24,19,0,29.0,12.0,2.8,15.5,13.0,15.23,0.0
2018,5,24,19,15,14.5,6.0,2.7,15.25,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,13.0,3.0,1.05,12.0,3.0,0.0,0.0
2018,5,25,5,0,26.0,6.0,1.1,12.1,6.0,5.9,0.0
2018,5,25,5,15,49.0,9.0,1.25,12.45,13.0,6.73,0.0
2018,5,25,5,30,72.0,12.0,1.4,12.8,20.0,8.74,1.76
2018,5,25,5,45,36.0,11.0,1.55,13.15,15.0,9.37,2.62
2018,5,25,6,0,0.0,10.0,1.7,13.5,10.0,9.64,2.98
2018,5,25,6,15,10.5,41.5,1.7,13.95,44.5,40.3,28.66
2018,5,25,6,30,21.0,73.0,1.7,14.4,79.0,69.95,53.19
2018,5,25,6,45,31.5,94.0,1.75,14.85,105.5,91.72,70.75
2018,5,25,7,0,42.0,115.0,1.8,15.3,132.0,114.86,89.39
2018,5,25,7,15,21.0,99.5,1.8,15.8,108.0,99.24,76.98
2018,5,25,7,30,0.0,84.0,1.8,16.3,84.0,81.25,62.38
2018,5,25,7,45,4.0,121.5,1.8,16.8,124.0,118.06,92.22
2018,5,25,8,0,8.0,159.0,1.8,17.3,164.0,155.19,121.69
2018,5,25,8,15,8.5,177.0,1.85,17.75,182.5,173.1,135.38
2018,5,25,8,30,9.0,195.0,1.9,18.2,201.0,191.12,149.05
2018,5,25,8,45,7.5,195.5,1.95,18.6,200.5,191.69,148.87
2018,5,25,9,0,6.0,196.0,2.0,19.0,200.0,192.01,148.56
2018,5,25,9,15,8.5,200.0,2.1,19.35,206.5,198.07,152.91
2018,5,25,9,30,11.0,204.0,2.2,19.7,213.0,204.31,157.4
2018,5,25,9,45,8.5,188.5,2.3,20.05,195.5,188.33,144.5
2018,5,25,10,0,6.0,173.0,2.4,20.4,178.0,171.99,131.39
2018,5,25,10,15,12.5,233.5,2.55,20.6,244.5,236.03,180.9
2018,5,25,10,30,19.0,294.0,2.7,20.8,311.0,300.73,229.84
2018,5,25,10,45,16.0,278.5,2.85,21.0,293.0,284.13,216.76
2018,5,25,11,0,13.0,263.0,3.0,21.2,275.0,267.18,203.66
2018,5,25,11,15,14.0,270.5,3.15,21.25,283.5,276.08,210.44
2018,5,25,11,30,15.0,278.0,3.3,21.3,292.0,285.02,217.19
2018,5,25,11,45,16.0,272.5,3.4,21.35,287.5,281.2,214.31
2018,5,25,12,0,17.0,267.0,3.5,21.4,283.0,277.31,211.43
2018,5,25,12,15,10.5,212.0,3.6,21.25,222.0,217.18,165.5
2018,5,25,12,30,4.0,157.0,3.7,21.1,161.0,156.9,118.81
2018,5,25,12,45,2.0,122.5,3.8,21.0,124.5,121.16,90.92
2018,5,25,13,0,0.0,88.0,3.9,20.9,88.0,85.45,62.73
2018,5,25,13,15,0.0,97.0,3.9,20.65,97.0,94.22,69.83
2018,5,25,13,30,0.0,106.0,3.9,20.4,106.0,102.99,76.92
2018,5,25,13,45,1.5,129.0,3.95,20.15,130.5,126.97,96.16
2018,5,25,14,0,3.0,152.0,4.0,19.9,155.0,151.01,115.43
2018,5,25,14,15,6.0,178.0,3.95,19.65,183.0,179.52,138.26
2018,5,25,14,30,9.0,204.0,3.9,19.4,211.0,208.11,161.12
2018,5,25,14,45,9.0,208.5,3.85,19.2,215.5,212.54,164.93
2018,5,25,15,0,9.0,213.0,3.8,19.0,220.0,217.02,168.87
2018,5,25,15,15,18.0,229.0,3.8,19.0,241.5,240.74,188.21
2018,5,25,15,30,27.0,245.0,3.8,19.0,263.0,270.55,212.22
2018,5,25,15,45,55.5,245.0,3.7,18.7,279.0,292.14,230.74
2018,5,25,16,0,84.0,245.0,3.6,18.4,295.0,311.61,247.51
2018,5,25,16,15,77.5,217.5,3.5,18.2,260.5,275.22,219.41
2018,5,25,16,30,71.0,190.0,3.4,18.0,226.0,239.18,191.33
2018,5,25,16,45,161.0,174.5,3.3,17.8,245.0,278.97,225.31
2018,5,25,17,0,251.0,159.0,3.2,17.6,264.0,309.49,250.55
2018,5,25,17,15,244.0,137.5,3.1,17.35,228.0,270.58,218.68
2018,5,25,17,30,237.0,116.0,3.0,17.1,192.0,231.99,186.46
2018,5,25,17,45,176.5,96.5,2.9,16.8,147.5,175.19,138.94
2018,5,25,18,0,116.0,77.0,2.8,16.5,103.0,121.05,93.56
2018,5,25,18,15,93.5,58.5,2.5,16.1,76.0,89.09,65.96
2018,5,25,18,30,71.0,40.0,2.2,15.7,49.0,59.41,40.31
2018,5,25,18,45,48.0,25.5,1.9,15.25,30.5,36.06,17.02
2018,5,25,19,0,25.0,11.0,1.6,14.8,12.0,13.81,0.0
2018,5,25,19,15,12.5,5.5,1.55,14.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,8.0,2.5,2.3,12.25,2.5,0.0,0.0
2018,5,26,5,0,16.0,5.0,2.4,12.3,5.0,4.91,0.0
2018,5,26,5,15,48.0,10.0,2.5,12.4,14.5,7.5,0.0
2018,5,26,5,30,80.0,15.0,2.6,12.5,24.0,10.99,3.68
2018,5,26,5,45,54.0,14.0,2.7,12.65,21.5,9.9,3.11
2018,5,26,6,0,28.0,13.0,2.8,12.8,19.0,10.89,4.12
2018,5,26,6,15,14.0,18.5,2.8,13.05,21.5,18.41,9.9
2018,5,26,6,30,0.0,24.0,2.8,13.3,24.0,23.16,14.29
2018,5,26,6,45,0.0,49.5,2.75,13.5,49.5,47.81,35.35
2018,5,26,7,0,0.0,75.0,2.7,13.7,75.0,72.52,56.16
2018,5,26,7,15,2.0,100.0,2.65,14.05,101.0,96.47,75.91
2018,5,26,7,30,4.0,125.0,2.6,14.4,127.0,120.67,95.57
2018,5,26,7,45,9.5,155.0,2.5,14.7,160.5,151.01,119.94
2018,5,26,8,0,15.0,185.0,2.4,15.0,194.0,182.05,144.55
2018,5,26,8,15,33.5,225.0,2.35,15.4,247.0,226.4,179.41
2018,5,26,8,30,52.0,265.0,2.3,15.8,300.0,275.28,217.31
2018,5,26,8,45,58.0,286.0,2.3,16.2,327.0,302.03,237.39
2018,5,26,9,0,64.0,307.0,2.3,16.6,354.0,329.42,257.8
2018,5,26,9,15,55.0,314.5,2.35,17.1,356.5,335.04,261.05
2018,5,26,9,30,46.0,322.0,2.4,17.6,359.0,339.7,263.56
2018,5,26,9,45,56.5,345.0,2.45,18.1,392.5,372.57,287.86
2018,5,26,10,0,67.0,368.0,2.5,18.6,426.0,406.36,312.46
2018,5,26,10,15,52.5,368.5,2.6,19.05,414.5,399.03,305.73
2018,5,26,10,30,38.0,369.0,2.7,19.5,403.0,390.47,298.25
2018,5,26,10,45,59.5,403.0,2.8,19.95,458.0,445.08,338.68
2018,5,26,11,0,81.0,437.0,2.9,20.4,513.0,501.16,379.31
2018,5,26,11,15,227.5,407.0,3.0,20.75,624.0,617.8,467.77
2018,5,26,11,30,374.0,377.0,3.1,21.1,735.0,738.14,556.04
2018,5,26,11,45,559.5,293.5,3.25,21.45,832.0,844.14,634.55
2018,5,26,12,0,745.0,210.0,3.4,21.8,929.0,952.81,710.21
2018,5,26,12,15,812.0,174.0,3.5,22.0,955.0,988.85,733.57
2018,5,26,12,30,879.0,138.0,3.6,22.2,981.0,1020.29,754.44
2018,5,26,12,45,880.5,135.5,3.7,22.4,972.0,1022.79,756.23
2018,5,26,13,0,882.0,133.0,3.8,22.6,963.0,1022.06,756.23
2018,5,26,13,15,880.0,131.0,3.9,22.75,946.0,1015.12,752.37
2018,5,26,13,30,878.0,129.0,4.0,22.9,929.0,1004.99,746.51
2018,5,26,13,45,875.0,126.5,4.1,23.0,905.5,990.22,737.77
2018,5,26,14,0,872.0,124.0,4.2,23.1,882.0,972.39,727.03
2018,5,26,14,15,866.0,122.0,4.25,23.0,851.5,949.29,713.02
2018,5,26,14,30,860.0,120.0,4.3,22.9,821.0,923.44,697.15
2018,5,26,14,45,851.5,117.5,4.35,22.8,785.0,892.24,677.5
2018,5,26,15,0,843.0,115.0,4.4,22.7,749.0,858.73,656.14
2018,5,26,15,15,829.5,112.5,4.4,22.7,706.5,823.31,632.81
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,781.68,604.82
2018,5,26,15,45,800.5,106.5,4.4,22.3,618.5,736.05,574.64
2018,5,26,16,0,785.0,103.0,4.4,21.9,573.0,689.44,543.24
2018,5,26,16,15,763.5,99.5,4.35,21.55,524.0,638.0,506.7
2018,5,26,16,30,742.0,96.0,4.3,21.2,475.0,586.59,468.21
2018,5,26,16,45,712.0,91.5,4.25,20.85,424.0,530.8,425.29
2018,5,26,17,0,682.0,87.0,4.2,20.5,373.0,475.05,381.17
2018,5,26,17,15,640.0,82.0,4.05,19.95,321.5,414.56,332.14
2018,5,26,17,30,598.0,77.0,3.9,19.4,270.0,357.31,284.28
2018,5,26,17,45,538.5,70.5,3.8,18.9,221.0,295.13,231.35
2018,5,26,18,0,479.0,64.0,3.7,18.4,172.0,238.59,182.07
2018,5,26,18,15,389.5,54.0,3.45,17.7,127.5,175.86,128.37
2018,5,26,18,30,300.0,44.0,3.2,17.0,83.0,122.41,82.92
2018,5,26,18,45,186.5,30.0,2.95,16.35,51.0,70.4,36.3
2018,5,26,19,0,73.0,16.0,2.7,15.7,19.0,24.58,0.0
2018,5,26,19,15,36.5,8.0,2.7,15.3,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,12.8,12.0,10.81,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.15,39.0,20.53,3.68
2018,5,27,5,30,223.0,41.0,1.5,13.5,66.0,31.74,21.26
2018,5,27,5,45,262.0,51.0,1.45,13.9,95.0,38.29,28.04
2018,5,27,6,0,301.0,61.0,1.4,14.3,124.0,44.52,33.98
2018,5,27,6,15,157.5,82.5,1.45,14.95,116.0,71.39,51.68
2018,5,27,6,30,14.0,104.0,1.5,15.6,108.0,97.64,76.35
2018,5,27,6,45,69.0,131.5,1.55,16.3,158.5,128.05,98.76
2018,5,27,7,0,124.0,159.0,1.6,17.0,209.0,164.45,126.02
2018,5,27,7,15,278.5,161.5,1.75,18.0,293.5,211.34,158.87
2018,5,27,7,30,433.0,164.0,1.9,19.0,378.0,274.92,206.8
2018,5,27,7,45,589.5,139.5,2.0,19.95,464.0,334.61,253.08
2018,5,27,8,0,746.0,115.0,2.1,20.9,550.0,409.85,312.09
2018,5,27,8,15,767.5,118.0,2.2,21.75,598.0,465.15,356.25
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,519.17,398.23
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,570.94,437.38
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,623.01,475.54
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,671.53,510.68
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,719.91,544.8
2018,5,27,9,45,862.0,126.5,2.75,25.75,844.5,763.26,572.69
2018,5,27,10,0,873.0,126.0,2.8,26.3,877.0,805.29,599.32
2018,5,27,10,15,880.0,126.5,2.9,26.65,903.5,843.46,623.82
2018,5,27,10,30,887.0,127.0,3.0,27.0,930.0,879.62,646.82
2018,5,27,10,45,892.0,127.0,3.1,27.4,949.0,911.34,666.61
2018,5,27,11,0,897.0,127.0,3.2,27.8,968.0,940.6,684.73
2018,5,27,11,15,900.0,127.0,3.3,28.05,980.0,965.39,700.3
2018,5,27,11,30,903.0,127.0,3.4,28.3,992.0,987.36,714.1
2018,5,27,11,45,904.0,126.5,3.5,28.55,996.0,1004.0,724.49
2018,5,27,12,0,905.0,126.0,3.6,28.8,1000.0,1017.57,733.01
2018,5,27,12,15,905.0,125.5,3.7,28.9,997.0,1027.03,739.43
2018,5,27,12,30,905.0,125.0,3.8,29.0,994.0,1033.29,743.93
2018,5,27,12,45,903.0,124.0,3.95,29.1,983.0,1033.79,745.18
2018,5,27,13,0,901.0,123.0,4.1,29.2,972.0,1031.02,744.43
2018,5,27,13,15,897.0,122.5,4.15,29.15,954.0,1023.5,740.53
2018,5,27,13,30,893.0,122.0,4.2,29.1,936.0,1012.78,734.68
2018,5,27,13,45,888.0,120.0,4.25,29.1,911.0,996.39,725.06
2018,5,27,14,0,883.0,118.0,4.3,29.1,886.0,976.96,713.52
2018,5,27,14,15,875.5,116.5,4.35,29.0,855.0,952.77,699.14
2018,5,27,14,30,868.0,115.0,4.4,28.9,824.0,925.88,682.94
2018,5,27,14,45,858.5,113.0,4.4,28.75,787.0,894.13,663.29
2018,5,27,15,0,849.0,111.0,4.4,28.6,750.0,860.11,642.0
2018,5,27,15,15,836.0,108.0,4.4,28.6,707.5,820.02,615.99
2018,5,27,15,30,823.0,105.0,4.4,28.6,665.0,782.35,591.46
2018,5,27,15,45,806.0,102.5,4.25,28.25,619.0,736.45,561.15
2018,5,27,16,0,789.0,100.0,4.1,27.9,573.0,689.67,529.86
2018,5,27,16,15,768.0,96.5,4.0,27.6,524.5,638.44,494.44
2018,5,27,16,30,747.0,93.0,3.9,27.3,476.0,587.21,456.95
2018,5,27,16,45,717.5,89.0,3.8,27.0,425.0,531.94,415.38
2018,5,27,17,0,688.0,85.0,3.7,26.7,374.0,476.79,372.77
2018,5,27,17,15,648.5,79.5,3.35,26.0,323.0,416.71,325.33
2018,5,27,17,30,609.0,74.0,3.0,25.3,272.0,359.62,278.84
2018,5,27,17,45,551.0,67.5,2.65,24.65,222.5,297.46,227.28
2018,5,27,18,0,493.0,61.0,2.3,24.0,173.0,240.81,179.15
2018,5,27,18,15,407.5,52.0,2.05,22.95,129.0,179.49,127.96
2018,5,27,18,30,322.0,43.0,1.8,21.9,85.0,127.16,84.35
2018,5,27,18,45,206.5,30.0,1.5,20.85,52.5,74.42,38.59
2018,5,27,19,0,91.0,17.0,1.2,19.8,20.0,27.88,0.0
2018,5,27,19,15,45.5,8.5,1.2,19.4,10.0,8.36,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,0.35,18.05,6.5,0.0,0.0
2018,5,28,5,0,70.0,11.0,0.3,18.3,13.0,10.81,0.0
2018,5,28,5,15,189.5,23.5,0.25,18.95,42.0,18.39,3.19
2018,5,28,5,30,309.0,36.0,0.2,19.6,71.0,28.08,17.77
2018,5,28,5,45,401.5,44.5,0.15,20.3,114.0,32.87,22.71
2018,5,28,6,0,494.0,53.0,0.1,21.0,157.0,37.4,26.95
2018,5,28,6,15,555.0,59.5,0.2,21.75,206.0,59.88,32.41
2018,5,28,6,30,616.0,66.0,0.3,22.5,255.0,102.69,54.86
2018,5,28,6,45,659.0,70.5,0.4,23.3,306.5,148.14,86.81
2018,5,28,7,0,702.0,75.0,0.5,24.1,358.0,201.06,128.58
2018,5,28,7,15,733.0,78.5,0.7,25.05,409.5,251.75,170.82
2018,5,28,7,30,764.0,82.0,0.9,26.0,461.0,305.57,215.76
2018,5,28,7,45,788.0,85.0,1.15,26.95,511.5,359.3,260.34
2018,5,28,8,0,812.0,88.0,1.4,27.9,562.0,414.92,305.25
2018,5,28,8,15,829.5,90.5,1.55,28.55,609.5,471.36,349.55
2018,5,28,8,30,847.0,93.0,1.7,29.2,657.0,525.54,390.91
2018,5,28,8,45,861.0,95.0,1.85,29.9,701.0,577.67,429.52
2018,5,28,9,0,875.0,97.0,2.0,30.6,745.0,629.63,466.84
2018,5,28,9,15,883.0,100.0,2.15,31.05,783.0,678.14,501.2
2018,5,28,9,30,891.0,103.0,2.3,31.5,821.0,725.47,532.92
2018,5,28,9,45,895.5,106.0,2.4,31.95,852.5,768.8,560.36
2018,5,28,10,0,900.0,109.0,2.5,32.4,884.0,810.25,586.26
2018,5,28,10,15,906.0,110.5,2.65,32.7,911.0,849.43,611.14
2018,5,28,10,30,912.0,112.0,2.8,33.0,938.0,886.46,634.48
2018,5,28,10,45,916.5,112.5,2.9,33.3,957.5,918.9,654.4
2018,5,28,11,0,921.0,113.0,3.0,33.6,977.0,948.77,672.63
2018,5,28,11,15,924.0,113.5,3.1,33.75,989.5,974.54,688.67
2018,5,28,11,30,927.0,114.0,3.2,33.9,1002.0,997.42,702.93
2018,5,28,11,45,928.0,113.5,3.3,34.1,1006.5,1014.39,713.39
2018,5,28,12,0,929.0,113.0,3.4,34.3,1011.0,1028.22,722.0
2018,5,28,12,15,926.5,114.0,3.5,34.35,1007.0,1036.88,727.92
2018,5,28,12,30,924.0,115.0,3.6,34.4,1003.0,1042.24,731.93
2018,5,28,12,45,920.0,116.0,3.7,34.45,992.0,1042.79,733.05
2018,5,28,13,0,916.0,117.0,3.8,34.5,981.0,1040.02,732.22
2018,5,28,13,15,912.5,116.0,3.85,34.45,963.0,1032.41,728.42
2018,5,28,13,30,909.0,115.0,3.9,34.4,945.0,1021.54,722.68
2018,5,28,13,45,904.0,113.5,4.0,34.3,920.0,1005.48,714.19
2018,5,28,14,0,899.0,112.0,4.1,34.2,895.0,986.33,703.76
2018,5,28,14,15,891.5,110.5,4.1,34.0,863.5,961.84,689.61
2018,5,28,14,30,884.0,109.0,4.1,33.8,832.0,934.62,673.68
2018,5,28,14,45,874.5,107.0,4.15,33.65,794.5,902.47,654.57
2018,5,28,15,0,865.0,105.0,4.2,33.5,757.0,868.02,633.79
2018,5,28,15,15,852.0,103.0,4.2,33.5,715.0,828.52,608.83
2018,5,28,15,30,839.0,101.0,4.2,33.5,673.0,787.34,582.51
2018,5,28,15,45,822.5,98.0,4.15,32.9,626.5,744.71,556.1
2018,5,28,16,0,806.0,95.0,4.1,32.3,580.0,697.14,525.78
2018,5,28,16,15,784.0,92.0,4.0,31.9,530.5,645.11,490.99
2018,5,28,16,30,762.0,89.0,3.9,31.5,481.0,593.13,453.83
2018,5,28,16,45,733.5,84.5,3.8,31.1,429.5,535.98,411.84
2018,5,28,17,0,705.0,80.0,3.7,30.7,378.0,481.2,370.34
2018,5,28,17,15,666.5,75.5,3.35,29.9,327.0,421.91,324.35
2018,5,28,17,30,628.0,71.0,3.0,29.1,276.0,365.48,279.15
2018,5,28,17,45,572.5,64.5,2.65,28.35,226.5,303.33,228.38
2018,5,28,18,0,517.0,58.0,2.3,27.6,177.0,246.41,180.68
2018,5,28,18,15,433.0,50.0,2.05,26.45,132.5,185.26,130.18
2018,5,28,18,30,349.0,42.0,1.8,25.3,88.0,132.91,86.94
2018,5,28,18,45,229.0,29.5,1.55,24.2,54.5,78.35,40.82
2018,5,28,19,0,109.0,17.0,1.3,23.1,21.0,30.24,0.0
2018,5,28,19,15,54.5,8.5,1.25,22.7,10.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.5,5.5,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,67.0,11.0,0.9,20.0,13.0,10.81,0.0
2018,5,29,5,15,181.0,24.5,1.1,20.7,42.5,19.2,4.05
2018,5,29,5,30,295.0,38.0,1.3,21.4,72.0,29.99,19.16
2018,5,29,5,45,371.0,48.0,1.5,22.1,112.0,36.07,25.17
2018,5,29,6,0,447.0,58.0,1.7,22.8,152.0,41.77,30.4
2018,5,29,6,15,412.5,76.0,1.7,23.45,181.0,70.2,43.39
2018,5,29,6,30,378.0,94.0,1.7,24.1,210.0,106.79,67.08
2018,5,29,6,45,297.5,124.0,1.7,24.8,226.0,147.41,101.31
2018,5,29,7,0,217.0,154.0,1.7,25.5,242.0,175.27,126.84
2018,5,29,7,15,318.5,159.5,1.65,26.4,308.0,220.02,159.15
2018,5,29,7,30,420.0,165.0,1.6,27.3,374.0,272.17,198.1
2018,5,29,7,45,600.5,131.5,1.5,28.15,464.5,331.71,242.11
2018,5,29,8,0,781.0,98.0,1.4,29.0,555.0,411.57,301.84
2018,5,29,8,15,798.5,101.0,1.35,29.65,601.5,464.21,342.21
2018,5,29,8,30,816.0,104.0,1.3,30.3,648.0,517.6,381.72
2018,5,29,8,45,829.0,106.5,1.25,30.9,690.5,568.49,418.04
2018,5,29,9,0,842.0,109.0,1.2,31.5,733.0,620.76,453.86
2018,5,29,9,15,856.0,109.0,1.2,32.0,772.0,668.95,486.34
2018,5,29,9,30,870.0,109.0,1.2,32.5,811.0,716.51,516.72
2018,5,29,9,45,882.0,108.5,1.2,33.0,844.5,761.22,543.42
2018,5,29,10,0,894.0,108.0,1.2,33.5,878.0,804.65,568.83
2018,5,29,10,15,899.5,109.0,1.3,33.8,904.0,842.7,592.15
2018,5,29,10,30,905.0,110.0,1.4,34.1,930.0,878.6,614.01
2018,5,29,10,45,908.5,111.0,1.5,34.45,949.0,910.41,633.11
2018,5,29,11,0,912.0,112.0,1.6,34.8,968.0,939.64,650.57
2018,5,29,11,15,914.5,112.5,1.75,34.95,980.0,964.72,666.64
2018,5,29,11,30,917.0,113.0,1.9,35.1,992.0,986.94,681.01
2018,5,29,11,45,917.5,113.5,2.0,35.3,997.0,1004.25,691.72
2018,5,29,12,0,918.0,114.0,2.1,35.5,1002.0,1018.45,700.65
2018,5,29,12,15,915.5,115.5,2.3,35.5,998.5,1027.52,708.24
2018,5,29,12,30,913.0,117.0,2.5,35.5,995.0,1033.35,713.91
2018,5,29,12,45,908.5,118.5,2.7,35.55,984.0,1033.91,716.23
2018,5,29,13,0,904.0,120.0,2.9,35.6,973.0,1031.21,716.58
2018,5,29,13,15,900.0,118.5,3.05,35.4,954.5,1022.69,713.67
2018,5,29,13,30,896.0,117.0,3.2,35.2,936.0,1010.96,708.8
2018,5,29,13,45,889.5,116.5,3.4,35.05,911.0,994.67,701.27
2018,5,29,14,0,883.0,116.0,3.6,34.9,886.0,975.4,691.77
2018,5,29,14,15,874.5,115.0,3.8,34.55,854.5,950.86,679.31
2018,5,29,14,30,866.0,114.0,4.0,34.2,823.0,923.68,664.95
2018,5,29,14,45,855.0,112.5,4.15,33.85,786.0,891.24,646.63
2018,5,29,15,0,844.0,111.0,4.3,33.5,749.0,856.63,626.62
2018,5,29,15,15,831.0,108.5,4.3,33.5,707.0,817.32,601.66
2018,5,29,15,30,818.0,106.0,4.3,33.5,665.0,780.45,578.17
2018,5,29,15,45,800.0,104.0,4.5,32.45,619.0,734.59,551.17
2018,5,29,16,0,782.0,102.0,4.7,31.4,573.0,687.94,522.98
2018,5,29,16,15,759.0,98.5,4.7,30.65,524.0,635.7,488.22
2018,5,29,16,30,736.0,95.0,4.7,29.9,475.0,583.63,451.39
2018,5,29,16,45,701.0,92.0,4.7,29.15,423.0,526.79,409.68
2018,5,29,17,0,666.0,89.0,4.7,28.4,371.0,470.54,367.1
2018,5,29,17,15,631.0,82.5,4.55,27.4,321.5,412.67,322.02
2018,5,29,17,30,596.0,76.0,4.4,26.4,272.0,357.36,277.43
2018,5,29,17,45,536.0,69.5,4.25,25.4,222.5,295.01,226.16
2018,5,29,18,0,476.0,63.0,4.1,24.4,173.0,238.36,178.36
2018,5,29,18,15,380.0,54.0,3.9,23.4,128.0,174.72,125.46
2018,5,29,18,30,284.0,45.0,3.7,22.4,83.0,120.81,81.06
2018,5,29,18,45,184.0,31.0,3.5,21.4,51.5,72.54,39.64
2018,5,29,19,0,84.0,17.0,3.3,20.4,20.0,27.26,0.0
2018,5,29,19,15,42.0,8.5,3.25,19.8,10.0,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.6,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,3.45,12.7,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,3.6,12.8,12.0,10.81,0.0
2018,5,30,5,15,73.5,20.0,3.7,13.1,27.0,16.93,3.6
2018,5,30,5,30,113.0,29.0,3.8,13.4,42.0,24.24,15.01
2018,5,30,5,45,77.5,32.0,3.9,13.7,43.0,26.54,17.75
2018,5,30,6,0,42.0,35.0,4.0,14.0,44.0,31.67,22.59
2018,5,30,6,15,29.5,41.5,4.0,14.5,48.5,41.01,28.71
2018,5,30,6,30,17.0,48.0,4.0,15.0,53.0,47.69,34.34
2018,5,30,6,45,16.0,53.0,3.95,15.45,58.5,53.27,38.94
2018,5,30,7,0,15.0,58.0,3.9,15.9,64.0,58.73,43.47
2018,5,30,7,15,15.5,73.0,3.9,16.5,80.0,73.75,55.87
2018,5,30,7,30,16.0,88.0,3.9,17.1,96.0,88.87,68.18
2018,5,30,7,45,39.0,148.0,3.85,17.65,170.0,153.28,120.26
2018,5,30,8,0,62.0,208.0,3.8,18.2,244.0,219.73,172.96
2018,5,30,8,15,74.5,237.0,3.8,18.85,284.0,256.25,201.15
2018,5,30,8,30,87.0,266.0,3.8,19.5,324.0,294.25,230.15
2018,5,30,8,45,142.0,293.5,3.8,20.15,395.5,354.49,276.37
2018,5,30,9,0,197.0,321.0,3.8,20.8,467.0,422.17,327.51
2018,5,30,9,15,199.0,336.5,3.85,21.35,490.5,448.97,346.68
2018,5,30,9,30,201.0,352.0,3.9,21.9,514.0,475.65,365.6
2018,5,30,9,45,291.0,344.0,3.9,22.4,589.5,544.93,417.78
2018,5,30,10,0,381.0,336.0,3.9,22.9,665.0,621.7,474.31
2018,5,30,10,15,446.5,313.5,3.95,23.25,710.0,670.44,510.08
2018,5,30,10,30,512.0,291.0,4.0,23.6,755.0,721.99,547.58
2018,5,30,10,45,529.5,306.5,4.1,23.95,795.5,770.38,580.69
2018,5,30,11,0,547.0,322.0,4.2,24.3,836.0,818.34,613.08
2018,5,30,11,15,723.0,230.5,4.3,24.45,919.0,908.13,678.49
2018,5,30,11,30,899.0,139.0,4.4,24.6,1002.0,995.27,736.47
2018,5,30,11,45,900.0,139.0,4.5,24.75,1006.5,1012.42,747.2
2018,5,30,12,0,901.0,139.0,4.6,24.9,1011.0,1026.55,756.68
2018,5,30,12,15,898.0,140.5,4.7,24.8,1007.0,1035.11,763.5
2018,5,30,12,30,895.0,142.0,4.8,24.7,1003.0,1040.49,768.36
2018,5,30,12,45,890.0,143.5,4.95,24.65,992.0,1040.67,770.17
2018,5,30,13,0,885.0,145.0,5.1,24.6,981.0,1037.65,769.94
2018,5,30,13,15,880.0,144.5,5.15,24.35,962.5,1029.44,766.14
2018,5,30,13,30,875.0,144.0,5.2,24.1,944.0,1018.11,760.34
2018,5,30,13,45,868.5,143.5,5.3,23.8,919.5,1002.26,752.06
2018,5,30,14,0,862.0,143.0,5.4,23.5,895.0,983.48,741.79
2018,5,30,14,15,854.0,140.5,5.35,23.2,863.5,964.02,730.02
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,936.16,712.44
2018,5,30,14,45,835.0,136.0,5.3,22.55,794.5,903.64,692.03
2018,5,30,15,0,824.0,134.0,5.3,22.2,757.0,868.97,669.96
2018,5,30,15,15,810.0,130.0,5.3,22.2,714.0,827.69,642.04
2018,5,30,15,30,796.0,126.0,5.3,22.2,671.0,784.87,612.78
2018,5,30,15,45,778.5,122.5,5.2,21.35,625.0,738.59,582.19
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,691.5,550.48
2018,5,30,16,15,738.0,115.0,5.05,19.95,530.0,641.47,514.21
2018,5,30,16,30,715.0,111.0,5.0,19.4,481.0,589.75,475.38
2018,5,30,16,45,682.5,106.5,4.95,18.9,430.0,532.32,430.92
2018,5,30,17,0,650.0,102.0,4.9,18.4,379.0,476.56,386.53
2018,5,30,17,15,607.0,96.5,4.8,17.8,328.0,416.46,337.46
2018,5,30,17,30,564.0,91.0,4.7,17.2,277.0,359.66,289.71
2018,5,30,17,45,502.5,82.5,4.65,16.55,227.0,296.01,235.48
2018,5,30,18,0,441.0,74.0,4.6,15.9,177.0,237.18,184.28
2018,5,30,18,15,353.5,63.0,4.5,15.35,132.5,176.2,131.59
2018,5,30,18,30,266.0,52.0,4.4,14.8,88.0,124.64,87.46
2018,5,30,18,45,164.5,35.5,4.35,14.2,55.0,74.29,43.54
2018,5,30,19,0,63.0,19.0,4.3,13.6,22.0,28.48,0.0
2018,5,30,19,15,31.5,9.5,4.25,13.25,11.0,11.77,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,45,7.5,4.5,3.0,11.25,4.5,0.0,0.0
2018,5,31,5,0,15.0,9.0,3.0,11.3,9.0,8.85,0.0
2018,5,31,5,15,31.0,15.0,3.0,11.55,17.5,13.89,2.3
2018,5,31,5,30,47.0,21.0,3.0,11.8,26.0,17.76,9.61
2018,5,31,5,45,23.5,23.0,3.0,12.0,25.5,21.26,13.23
2018,5,31,6,0,0.0,25.0,3.0,12.2,25.0,24.12,16.03
2018,5,31,6,15,0.0,33.5,3.0,12.65,33.5,32.34,22.18
2018,5,31,6,30,0.0,42.0,3.0,13.1,42.0,40.56,29.23
2018,5,31,6,45,8.5,83.0,2.95,13.5,86.5,80.72,62.91
2018,5,31,7,0,17.0,124.0,2.9,13.9,131.0,120.33,95.52
2018,5,31,7,15,18.0,146.0,2.95,14.45,154.0,142.2,113.19
2018,5,31,7,30,19.0,168.0,3.0,15.0,177.0,164.31,130.81
2018,5,31,7,45,11.0,160.5,3.0,15.6,166.0,156.63,124.06
2018,5,31,8,0,3.0,153.0,3.0,16.2,155.0,147.59,116.18
2018,5,31,8,15,2.5,158.0,3.05,16.7,159.5,152.6,119.69
2018,5,31,8,30,2.0,163.0,3.1,17.2,164.0,157.52,123.08
2018,5,31,8,45,8.0,198.5,3.15,17.75,204.0,194.79,152.26
2018,5,31,9,0,14.0,234.0,3.2,18.3,244.0,232.75,181.49
2018,5,31,9,15,26.5,279.0,3.3,18.65,299.5,283.17,220.28
2018,5,31,9,30,39.0,324.0,3.4,19.0,355.0,336.51,260.69
2018,5,31,9,45,88.0,360.5,3.5,19.4,435.0,410.38,316.99
2018,5,31,10,0,137.0,397.0,3.6,19.8,515.0,488.49,375.37
2018,5,31,10,15,226.5,393.5,3.7,20.05,596.0,566.04,434.13
2018,5,31,10,30,316.0,390.0,3.8,20.3,677.0,649.05,495.9
2018,5,31,10,45,414.5,356.0,3.95,20.5,740.5,716.82,546.84
2018,5,31,11,0,513.0,322.0,4.1,20.7,804.0,787.4,599.27
2018,5,31,11,15,702.0,231.5,4.25,20.75,900.5,889.47,675.32
2018,5,31,11,30,891.0,141.0,4.4,20.8,997.0,989.56,743.65
2018,5,31,11,45,902.5,135.5,4.55,20.85,1006.0,1011.38,758.58
2018,5,31,12,0,914.0,130.0,4.7,20.9,1015.0,1030.42,772.4
2018,5,31,12,15,911.0,131.5,4.8,20.8,1011.5,1039.08,779.35
2018,5,31,12,30,908.0,133.0,4.9,20.7,1008.0,1044.52,784.31
2018,5,31,12,45,902.5,135.0,5.0,20.6,996.5,1044.72,785.86
2018,5,31,13,0,897.0,137.0,5.1,20.5,985.0,1041.68,785.35
2018,5,31,13,15,893.0,136.0,5.1,20.4,967.0,1033.89,780.88
2018,5,31,13,30,889.0,135.0,5.1,20.3,949.0,1022.92,774.38
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.0,1006.87,764.64
2018,5,31,14,0,877.0,133.0,5.1,20.0,899.0,987.84,752.93
2018,5,31,14,15,869.5,130.5,5.05,19.8,867.5,962.96,736.98
2018,5,31,14,30,862.0,128.0,5.0,19.6,836.0,935.4,719.17
2018,5,31,14,45,852.0,125.5,4.95,19.4,798.5,903.06,697.97
2018,5,31,15,0,842.0,123.0,4.9,19.2,761.0,873.24,678.5
2018,5,31,15,15,828.5,120.0,4.9,19.2,718.5,832.93,651.15
2018,5,31,15,30,815.0,117.0,4.9,19.2,676.0,791.0,622.44
2018,5,31,15,45,799.5,113.5,4.75,18.7,630.5,745.61,591.29
2018,5,31,16,0,784.0,110.0,4.6,18.2,585.0,699.22,559.04
2018,5,31,16,15,763.0,106.0,4.55,17.8,536.0,647.77,521.97
2018,5,31,16,30,742.0,102.0,4.5,17.4,487.0,597.86,484.16
2018,5,31,16,45,712.0,98.0,4.45,17.0,436.0,541.29,440.14
2018,5,31,17,0,682.0,94.0,4.4,16.6,385.0,486.13,395.99
2018,5,31,17,15,640.0,88.0,4.3,16.15,333.0,424.5,345.37
2018,5,31,17,30,598.0,82.0,4.2,15.7,281.0,366.07,295.97
2018,5,31,17,45,538.0,75.5,4.1,15.2,231.0,303.45,242.1
2018,5,31,18,0,478.0,69.0,4.0,14.7,181.0,246.47,191.93
2018,5,31,18,15,392.0,59.0,3.8,14.2,136.0,183.4,137.09
2018,5,31,18,30,306.0,49.0,3.6,13.7,91.0,131.1,91.85
2018,5,31,18,45,194.5,34.0,3.4,13.2,57.0,78.19,46.12
2018,5,31,19,0,83.0,19.0,3.2,12.7,23.0,31.2,0.0
2018,5,31,19,15,41.5,9.5,3.2,12.5,11.5,12.6,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.8,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.8,11.0,15.0,12.78,0.0
2018,6,1,5,15,173.0,27.0,1.85,11.5,45.0,21.23,6.92
2018,6,1,5,30,286.0,41.0,1.9,12.0,75.0,31.57,21.49
2018,6,1,5,45,380.0,51.0,1.95,12.5,118.5,38.74,28.66
2018,6,1,6,0,474.0,61.0,2.0,13.0,162.0,44.33,34.02
2018,6,1,6,15,538.0,67.5,2.0,13.65,211.5,67.65,39.78
2018,6,1,6,30,602.0,74.0,2.0,14.3,261.0,109.75,63.14
2018,6,1,6,45,648.0,78.5,1.95,15.0,313.0,154.79,96.21
2018,6,1,7,0,694.0,83.0,1.9,15.7,365.0,204.95,137.46
2018,6,1,7,15,726.0,86.5,1.9,16.55,416.5,258.42,183.59
2018,6,1,7,30,758.0,90.0,1.9,17.4,468.0,312.06,230.02
2018,6,1,7,45,782.5,93.0,1.95,18.25,518.5,365.54,275.88
2018,6,1,8,0,807.0,96.0,2.0,19.1,569.0,420.98,322.04
2018,6,1,8,15,825.5,98.5,2.05,20.0,617.0,474.86,365.56
2018,6,1,8,30,844.0,101.0,2.1,20.9,665.0,529.56,408.17
2018,6,1,8,45,858.5,103.0,2.15,21.85,709.0,584.11,449.04
2018,6,1,9,0,873.0,105.0,2.2,22.8,753.0,636.19,486.78
2018,6,1,9,15,886.0,105.5,2.25,23.5,792.5,685.5,521.86
2018,6,1,9,30,899.0,106.0,2.3,24.2,832.0,734.04,554.4
2018,6,1,9,45,910.0,105.5,2.3,24.9,866.0,779.13,582.57
2018,6,1,10,0,921.0,105.0,2.3,25.6,900.0,822.8,609.29
2018,6,1,10,15,926.5,106.5,2.35,26.15,927.0,862.25,633.52
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,899.48,656.05
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,932.04,674.89
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,961.96,691.87
2018,6,1,11,15,942.5,109.5,2.5,28.25,1005.5,987.71,707.33
2018,6,1,11,30,945.0,110.0,2.6,28.7,1018.0,1010.51,720.93
2018,6,1,11,45,946.5,110.0,2.65,29.1,1023.0,1028.79,731.38
2018,6,1,12,0,948.0,110.0,2.7,29.5,1028.0,1043.9,739.92
2018,6,1,12,15,943.0,112.5,2.8,29.75,1023.5,1051.84,745.0
2018,6,1,12,30,938.0,115.0,2.9,30.0,1019.0,1056.41,748.13
2018,6,1,12,45,930.5,118.5,3.0,30.25,1007.0,1056.15,748.34
2018,6,1,13,0,923.0,122.0,3.1,30.5,995.0,1052.56,746.59
2018,6,1,13,15,919.5,121.5,3.15,30.6,977.5,1045.62,742.86
2018,6,1,13,30,916.0,121.0,3.2,30.7,960.0,1035.39,737.18
2018,6,1,13,45,910.0,119.5,3.3,30.8,934.5,1018.47,727.74
2018,6,1,14,0,904.0,118.0,3.4,30.9,909.0,998.48,716.38
2018,6,1,14,15,896.5,116.0,3.5,30.8,877.0,973.59,702.42
2018,6,1,14,30,889.0,114.0,3.6,30.7,845.0,945.93,686.58
2018,6,1,14,45,879.5,112.0,3.65,30.65,807.5,913.87,667.28
2018,6,1,15,0,870.0,110.0,3.7,30.6,770.0,879.48,646.31
2018,6,1,15,15,857.0,107.5,3.7,30.6,727.5,839.49,620.99
2018,6,1,15,30,844.0,105.0,3.7,30.6,685.0,801.82,597.05
2018,6,1,15,45,828.5,102.0,3.8,30.15,638.5,755.96,568.61
2018,6,1,16,0,813.0,99.0,3.9,29.7,592.0,709.04,538.85
2018,6,1,16,15,789.0,95.0,3.9,29.3,540.5,654.38,502.34
