Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,30,765.0,91.0,3.9,28.9,489.0,599.92,463.43
2018,6,1,16,45,739.5,86.5,3.85,28.5,438.5,544.51,422.54
2018,6,1,17,0,714.0,82.0,3.8,28.1,388.0,491.18,381.92
2018,6,1,17,15,678.5,77.0,3.45,27.3,337.5,432.4,335.98
2018,6,1,17,30,643.0,72.0,3.1,26.5,287.0,376.14,290.57
2018,6,1,17,45,590.5,65.5,2.75,25.7,237.0,314.28,239.63
2018,6,1,18,0,538.0,59.0,2.4,24.9,187.0,257.31,191.41
2018,6,1,18,15,413.0,52.5,2.1,23.75,136.5,184.31,132.0
2018,6,1,18,30,288.0,46.0,1.8,22.6,86.0,123.83,83.52
2018,6,1,18,45,191.5,32.0,1.5,21.45,54.0,75.52,43.18
2018,6,1,19,0,95.0,18.0,1.2,20.3,22.0,32.88,0.0
2018,6,1,19,15,47.5,9.0,1.15,19.85,11.0,12.63,0.0
2018,6,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,4,45,39.0,6.5,0.65,16.45,7.5,0.0,0.0
2018,6,2,5,0,78.0,13.0,0.6,16.7,15.0,12.78,0.0
2018,6,2,5,15,198.0,25.5,0.7,17.65,45.5,19.94,6.21
2018,6,2,5,30,318.0,38.0,0.8,18.6,76.0,29.69,19.32
2018,6,2,5,45,407.0,47.0,0.95,19.5,119.0,34.87,24.5
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,39.75,29.01
2018,6,2,6,15,556.0,62.0,1.2,21.25,211.0,63.7,34.74
2018,6,2,6,30,616.0,68.0,1.3,22.1,260.0,106.03,57.51
2018,6,2,6,45,657.5,73.5,1.4,22.95,311.5,152.04,90.51
2018,6,2,7,0,699.0,79.0,1.5,23.8,363.0,202.66,131.02
2018,6,2,7,15,729.0,83.0,1.6,24.7,414.5,256.13,175.8
2018,6,2,7,30,759.0,87.0,1.7,25.6,466.0,309.74,220.83
2018,6,2,7,45,782.0,90.0,1.85,26.5,516.0,362.7,264.95
2018,6,2,8,0,805.0,93.0,2.0,27.4,566.0,417.45,309.3
2018,6,2,8,15,822.5,96.0,1.95,28.1,613.5,471.18,351.33
2018,6,2,8,30,840.0,99.0,1.9,28.8,661.0,528.01,393.96
2018,6,2,8,45,853.5,101.5,1.9,29.5,704.5,579.88,431.77
2018,6,2,9,0,867.0,104.0,1.9,30.2,748.0,631.55,468.12
2018,6,2,9,15,876.0,106.5,1.85,30.8,786.0,679.81,500.79
2018,6,2,9,30,885.0,109.0,1.8,31.4,824.0,726.99,530.83
2018,6,2,9,45,891.5,111.5,1.75,32.05,856.5,771.02,556.89
2018,6,2,10,0,898.0,114.0,1.7,32.7,889.0,813.34,581.29
2018,6,2,10,15,904.0,115.0,1.65,33.25,915.5,851.94,603.03
2018,6,2,10,30,910.0,116.0,1.6,33.8,942.0,888.41,623.06
2018,6,2,10,45,914.0,116.5,1.55,34.35,961.5,920.35,639.94
2018,6,2,11,0,918.0,117.0,1.5,34.9,981.0,949.72,655.02
2018,6,2,11,15,920.5,118.0,1.45,35.3,993.5,975.48,668.14
2018,6,2,11,30,923.0,119.0,1.4,35.7,1006.0,998.37,679.43
2018,6,2,11,45,924.0,119.5,1.35,36.1,1011.0,1016.36,687.74
2018,6,2,12,0,925.0,120.0,1.3,36.5,1016.0,1031.25,694.25
2018,6,2,12,15,925.5,118.5,1.3,36.75,1013.0,1040.48,698.77
2018,6,2,12,30,926.0,117.0,1.3,37.0,1010.0,1046.47,701.54
2018,6,2,12,45,925.5,115.5,1.3,37.2,1000.0,1048.15,702.1
2018,6,2,13,0,925.0,114.0,1.3,37.4,990.0,1046.48,700.88
2018,6,2,13,15,921.5,113.5,1.3,37.45,972.5,1039.51,697.16
2018,6,2,13,30,918.0,113.0,1.3,37.5,955.0,1029.26,691.69
2018,6,2,13,45,913.0,111.5,1.35,37.55,930.0,1013.29,683.78
2018,6,2,14,0,908.0,110.0,1.4,37.6,905.0,994.21,674.1
2018,6,2,14,15,901.0,108.5,1.5,37.5,874.0,970.24,662.61
2018,6,2,14,30,894.0,107.0,1.6,37.4,843.0,943.48,649.27
2018,6,2,14,45,883.5,106.0,1.7,37.25,805.5,911.47,632.63
2018,6,2,15,0,873.0,105.0,1.8,37.1,768.0,877.19,614.28
2018,6,2,15,15,860.5,102.5,1.8,37.1,725.5,837.54,590.89
2018,6,2,15,30,848.0,100.0,1.8,37.1,683.0,796.15,566.16
2018,6,2,15,45,831.5,96.5,2.05,36.55,636.0,752.79,542.9
2018,6,2,16,0,815.0,93.0,2.3,36.0,589.0,704.52,515.3
2018,6,2,16,15,794.0,90.0,2.35,35.5,539.5,652.98,483.32
2018,6,2,16,30,773.0,87.0,2.4,35.0,490.0,601.38,448.72
2018,6,2,16,45,745.0,83.5,2.5,34.5,439.0,545.24,409.66
2018,6,2,17,0,717.0,80.0,2.6,34.0,388.0,490.24,369.94
2018,6,2,17,15,679.0,75.0,2.35,33.0,336.5,431.13,325.61
2018,6,2,17,30,641.0,70.0,2.1,32.0,285.0,373.73,281.1
2018,6,2,17,45,587.0,64.5,1.9,30.95,235.5,312.47,232.48
2018,6,2,18,0,533.0,59.0,1.7,29.9,186.0,256.22,186.43
2018,6,2,18,15,453.5,51.0,1.55,28.7,141.0,195.12,136.63
2018,6,2,18,30,374.0,43.0,1.4,27.5,96.0,142.32,93.39
2018,6,2,18,45,257.0,31.5,1.2,26.25,61.5,87.67,49.16
2018,6,2,19,0,140.0,20.0,1.0,25.0,27.0,41.17,0.0
2018,6,2,19,15,70.0,10.0,1.0,24.6,13.5,15.48,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,0.4,22.85,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,0.4,23.1,16.0,13.76,0.0
2018,6,3,5,15,214.0,25.5,0.45,23.8,47.0,20.48,6.51
2018,6,3,5,30,341.0,37.0,0.5,24.5,78.0,28.65,17.96
2018,6,3,5,45,431.0,45.5,0.55,25.15,122.0,33.44,22.67
2018,6,3,6,0,521.0,54.0,0.6,25.8,166.0,37.96,26.8
2018,6,3,6,15,579.5,60.0,0.65,26.5,215.5,63.01,32.76
2018,6,3,6,30,638.0,66.0,0.7,27.2,265.0,106.48,55.69
2018,6,3,6,45,679.0,70.5,0.75,27.95,316.5,152.74,88.11
2018,6,3,7,0,720.0,75.0,0.8,28.7,368.0,206.21,129.92
2018,6,3,7,15,750.5,79.0,0.9,29.6,420.5,258.05,172.38
2018,6,3,7,30,781.0,83.0,1.0,30.5,473.0,312.94,217.27
2018,6,3,7,45,804.0,85.5,1.1,31.4,523.5,366.58,260.67
2018,6,3,8,0,827.0,88.0,1.2,32.3,574.0,421.98,304.16
2018,6,3,8,15,844.5,90.5,1.3,32.95,622.0,479.07,347.75
2018,6,3,8,30,862.0,93.0,1.4,33.6,670.0,533.82,388.33
2018,6,3,8,45,875.0,95.0,1.45,34.2,713.5,585.96,425.65
2018,6,3,9,0,888.0,97.0,1.5,34.8,757.0,637.81,461.53
2018,6,3,9,15,894.0,101.0,1.6,35.2,795.0,686.4,494.81
2018,6,3,9,30,900.0,105.0,1.7,35.6,833.0,733.63,525.37
2018,6,3,9,45,902.0,110.0,1.85,36.0,864.5,777.27,552.73
2018,6,3,10,0,904.0,115.0,2.0,36.4,896.0,818.86,578.52
2018,6,3,10,15,909.0,116.5,2.1,36.65,922.0,857.33,602.1
2018,6,3,10,30,914.0,118.0,2.2,36.9,948.0,893.6,624.15
2018,6,3,10,45,918.0,118.5,2.35,37.15,967.5,925.67,643.91
2018,6,3,11,0,922.0,119.0,2.5,37.4,987.0,955.17,662.06
2018,6,3,11,15,924.0,119.5,2.65,37.5,999.0,980.1,677.81
2018,6,3,11,30,926.0,120.0,2.8,37.6,1011.0,1002.12,691.83
2018,6,3,11,45,927.0,120.0,2.95,37.7,1015.5,1019.68,703.19
2018,6,3,12,0,928.0,120.0,3.1,37.8,1020.0,1034.14,712.75
2018,6,3,12,15,927.5,120.0,3.2,37.7,1017.5,1043.94,719.75
2018,6,3,12,30,927.0,120.0,3.3,37.6,1015.0,1050.5,724.91
2018,6,3,12,45,925.5,119.0,3.45,37.55,1004.5,1051.74,727.18
2018,6,3,13,0,924.0,118.0,3.6,37.5,994.0,1049.65,727.5
2018,6,3,13,15,920.0,117.5,3.65,37.3,976.0,1042.25,724.37
2018,6,3,13,30,916.0,117.0,3.7,37.1,958.0,1031.59,719.35
2018,6,3,13,45,910.5,116.0,3.75,36.95,933.0,1015.74,711.01
2018,6,3,14,0,905.0,115.0,3.8,36.8,908.0,996.81,700.81
2018,6,3,14,15,897.0,114.0,3.8,36.55,876.5,972.55,687.23
2018,6,3,14,30,889.0,113.0,3.8,36.3,845.0,945.56,671.9
2018,6,3,14,45,879.0,111.0,3.85,36.05,807.5,913.14,653.26
2018,6,3,15,0,869.0,109.0,3.9,35.8,770.0,878.41,632.96
2018,6,3,15,15,856.0,106.5,3.9,35.8,727.5,838.53,608.17
2018,6,3,15,30,843.0,104.0,3.9,35.8,685.0,796.95,582.02
2018,6,3,15,45,827.0,101.0,3.85,35.05,638.5,754.83,556.76
2018,6,3,16,0,811.0,98.0,3.8,34.3,592.0,707.69,527.55
2018,6,3,16,15,790.0,94.5,3.8,33.8,542.5,655.79,494.02
2018,6,3,16,30,769.0,91.0,3.8,33.3,493.0,603.83,457.87
2018,6,3,16,45,737.5,87.0,3.75,32.75,440.5,545.22,415.7
2018,6,3,17,0,706.0,83.0,3.7,32.2,388.0,489.26,374.14
2018,6,3,17,15,672.5,78.0,3.55,31.35,338.0,431.88,330.45
2018,6,3,17,30,639.0,73.0,3.4,30.5,288.0,376.83,287.02
2018,6,3,17,45,586.0,66.5,3.3,29.65,238.0,314.92,237.12
2018,6,3,18,0,533.0,60.0,3.2,28.8,188.0,257.94,189.79
2018,6,3,18,15,454.0,52.0,2.85,27.7,143.0,196.89,139.26
2018,6,3,18,30,375.0,44.0,2.5,26.6,98.0,144.07,95.48
2018,6,3,18,45,258.5,32.5,2.15,25.45,63.0,89.28,50.96
2018,6,3,19,0,142.0,21.0,1.8,24.3,28.0,42.81,0.0
2018,6,3,19,15,71.0,10.5,1.75,23.75,14.0,16.14,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.6,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,1.8,15.55,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.0,15.7,16.0,12.78,0.0
2018,6,4,5,15,243.0,24.5,2.15,16.25,48.5,19.42,6.42
2018,6,4,5,30,379.0,36.0,2.3,16.8,81.0,27.64,17.76
2018,6,4,5,45,435.5,43.5,2.4,17.3,119.0,31.57,21.86
2018,6,4,6,0,492.0,51.0,2.5,17.8,157.0,35.3,25.43
2018,6,4,6,15,270.5,75.0,2.65,18.7,135.5,65.64,43.16
2018,6,4,6,30,49.0,99.0,2.8,19.6,114.0,94.31,71.07
2018,6,4,6,45,181.5,115.5,2.95,20.45,187.0,124.45,89.56
2018,6,4,7,0,314.0,132.0,3.1,21.3,260.0,176.76,126.9
2018,6,4,7,15,559.0,103.5,3.25,22.2,368.5,228.6,162.08
2018,6,4,7,30,804.0,75.0,3.4,23.1,477.0,312.83,226.08
2018,6,4,7,45,825.0,78.0,3.55,24.05,527.5,370.61,275.06
2018,6,4,8,0,846.0,81.0,3.7,25.0,578.0,426.47,321.42
2018,6,4,8,15,861.5,83.5,3.75,25.75,625.5,480.54,365.21
2018,6,4,8,30,877.0,86.0,3.8,26.5,673.0,535.03,407.86
2018,6,4,8,45,889.0,88.0,3.9,27.3,716.5,587.27,447.47
2018,6,4,9,0,901.0,90.0,4.0,28.1,760.0,639.1,485.52
2018,6,4,9,15,905.5,94.5,4.0,28.75,797.5,687.72,520.05
2018,6,4,9,30,910.0,99.0,4.0,29.4,835.0,734.82,551.22
2018,6,4,9,45,910.5,105.0,4.0,30.0,866.5,778.69,579.04
2018,6,4,10,0,911.0,111.0,4.0,30.6,898.0,820.36,604.96
2018,6,4,10,15,917.0,112.0,4.0,31.05,925.0,859.4,629.12
2018,6,4,10,30,923.0,113.0,4.0,31.5,952.0,896.29,651.58
2018,6,4,10,45,927.0,113.5,4.05,31.9,971.5,928.61,671.22
2018,6,4,11,0,931.0,114.0,4.1,32.3,991.0,958.33,689.08
2018,6,4,11,15,933.5,114.5,4.15,32.5,1003.5,983.93,704.76
2018,6,4,11,30,936.0,115.0,4.2,32.7,1016.0,1006.61,718.6
2018,6,4,11,45,937.5,115.0,4.25,32.85,1021.0,1024.82,729.76
2018,6,4,12,0,939.0,115.0,4.3,33.0,1026.0,1039.91,739.02
2018,6,4,12,15,939.0,114.5,4.4,32.95,1023.5,1049.81,746.0
2018,6,4,12,30,939.0,114.0,4.5,32.9,1021.0,1056.43,751.02
2018,6,4,12,45,938.0,113.0,4.6,32.9,1011.0,1058.21,752.94
2018,6,4,13,0,937.0,112.0,4.7,32.9,1001.0,1056.61,752.84
2018,6,4,13,15,934.0,111.0,4.8,32.65,983.0,1049.64,750.37
2018,6,4,13,30,931.0,110.0,4.9,32.4,965.0,1039.34,746.04
2018,6,4,13,45,926.0,109.0,4.95,32.2,940.5,1023.81,737.81
2018,6,4,14,0,921.0,108.0,5.0,32.0,916.0,1005.14,727.59
2018,6,4,14,15,914.0,106.5,5.0,31.65,884.5,981.02,713.86
2018,6,4,14,30,907.0,105.0,5.0,31.3,853.0,954.07,698.25
2018,6,4,14,45,898.0,103.0,5.05,30.9,816.0,922.1,679.68
2018,6,4,15,0,889.0,101.0,5.1,30.5,779.0,887.73,659.28
2018,6,4,15,15,877.0,99.0,5.1,30.5,736.5,848.62,634.06
2018,6,4,15,30,865.0,97.0,5.1,30.5,694.0,807.7,607.38
2018,6,4,15,45,850.0,94.0,5.05,29.5,647.5,761.79,579.05
2018,6,4,16,0,835.0,91.0,5.0,28.5,601.0,718.17,551.8
2018,6,4,16,15,815.0,88.0,5.0,27.8,551.5,666.56,517.67
2018,6,4,16,30,795.0,85.0,5.0,27.1,502.0,614.76,481.05
2018,6,4,16,45,768.5,81.0,4.95,26.45,450.0,558.02,438.89
2018,6,4,17,0,742.0,77.0,4.9,25.8,398.0,502.25,396.12
2018,6,4,17,15,705.5,72.5,4.8,24.95,346.0,442.15,348.78
2018,6,4,17,30,669.0,68.0,4.7,24.1,294.0,385.62,302.63
2018,6,4,17,45,617.5,62.5,4.6,23.25,244.0,323.88,251.04
2018,6,4,18,0,566.0,57.0,4.5,22.4,194.0,266.87,201.96
2018,6,4,18,15,488.0,49.5,4.35,21.5,148.0,204.88,148.83
2018,6,4,18,30,410.0,42.0,4.2,20.6,102.0,151.0,102.58
2018,6,4,18,45,289.0,31.5,4.05,19.7,66.0,94.4,55.44
2018,6,4,19,0,168.0,21.0,3.9,18.8,30.0,46.63,0.0
2018,6,4,19,15,84.0,10.5,3.8,18.25,15.0,17.33,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,78.0,14.0,2.9,13.0,16.0,13.76,0.0
2018,6,5,5,15,199.0,28.0,3.0,13.35,48.0,22.0,8.38
2018,6,5,5,30,320.0,42.0,3.1,13.7,80.0,33.59,23.12
2018,6,5,5,45,412.5,51.0,3.2,14.05,124.5,38.53,28.3
2018,6,5,6,0,505.0,60.0,3.3,14.4,169.0,43.24,32.85
2018,6,5,6,15,566.5,66.5,3.35,14.9,219.0,68.48,39.23
2018,6,5,6,30,628.0,73.0,3.4,15.4,269.0,111.87,63.53
2018,6,5,6,45,671.5,77.5,3.5,15.95,321.5,157.88,97.6
2018,6,5,7,0,715.0,82.0,3.6,16.5,374.0,208.74,139.84
2018,6,5,7,15,745.5,86.0,3.6,17.15,426.0,263.27,187.39
2018,6,5,7,30,776.0,90.0,3.6,17.8,478.0,317.84,235.29
2018,6,5,7,45,799.0,93.5,3.6,18.45,529.0,372.09,282.51
2018,6,5,8,0,822.0,97.0,3.6,19.1,580.0,428.12,329.99
2018,6,5,8,15,839.0,100.0,3.6,19.75,628.0,482.44,374.81
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,537.42,418.68
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,592.09,460.7
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,644.15,499.45
2018,6,5,9,15,897.5,106.5,3.45,22.3,804.0,693.59,535.31
2018,6,5,9,30,913.0,105.0,3.4,22.9,844.0,742.44,568.57
2018,6,5,9,45,926.5,102.5,3.4,23.5,878.5,788.0,598.01
2018,6,5,10,0,940.0,100.0,3.4,24.1,913.0,832.29,626.09
2018,6,5,10,15,944.0,101.0,3.45,24.55,938.5,870.68,650.39
2018,6,5,10,30,948.0,102.0,3.5,25.0,964.0,906.71,672.9
2018,6,5,10,45,926.0,118.5,3.5,25.45,975.0,932.4,688.03
2018,6,5,11,0,904.0,135.0,3.5,25.9,986.0,954.02,700.46
2018,6,5,11,15,815.0,194.0,3.55,26.2,969.0,954.72,699.84
2018,6,5,11,30,726.0,253.0,3.6,26.5,952.0,949.51,695.58
2018,6,5,11,45,642.5,309.5,3.7,26.8,930.5,938.99,686.38
2018,6,5,12,0,559.0,366.0,3.8,27.1,909.0,925.3,674.08
2018,6,5,12,15,707.5,269.0,3.85,27.25,954.0,984.15,717.84
2018,6,5,12,30,856.0,172.0,3.9,27.4,999.0,1037.48,752.22
2018,6,5,12,45,894.0,145.5,4.0,27.5,1001.0,1046.87,758.51
2018,6,5,13,0,932.0,119.0,4.1,27.6,1003.0,1058.82,766.91
2018,6,5,13,15,928.0,118.0,4.15,27.45,985.0,1050.96,763.0
2018,6,5,13,30,924.0,117.0,4.2,27.3,967.0,1039.81,757.19
2018,6,5,13,45,918.0,116.5,4.3,27.2,942.0,1023.99,748.56
2018,6,5,14,0,912.0,116.0,4.4,27.1,917.0,1005.09,737.94
2018,6,5,14,15,904.5,114.0,4.4,26.85,885.0,980.23,723.25
2018,6,5,14,30,897.0,112.0,4.4,26.6,853.0,952.58,706.68
2018,6,5,14,45,887.5,110.5,4.4,26.3,816.0,921.03,687.55
2018,6,5,15,0,878.0,109.0,4.4,26.0,779.0,887.13,666.7
2018,6,5,15,15,865.0,107.0,4.4,26.0,736.5,847.6,641.0
2018,6,5,15,30,852.0,105.0,4.4,26.0,694.0,806.34,613.89
2018,6,5,15,45,837.0,101.5,4.35,25.25,647.5,764.21,587.43
2018,6,5,16,0,822.0,98.0,4.3,24.5,601.0,716.94,556.8
2018,6,5,16,15,802.0,94.0,4.25,23.95,551.0,664.8,521.57
2018,6,5,16,30,782.0,90.0,4.2,23.4,501.0,612.48,483.71
2018,6,5,16,45,756.0,86.0,4.15,22.9,450.0,556.64,441.77
2018,6,5,17,0,730.0,82.0,4.1,22.4,399.0,501.73,399.24
2018,6,5,17,15,693.5,77.0,4.05,21.65,347.0,442.77,352.51
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,385.31,305.39
2018,6,5,17,45,605.5,66.0,3.9,20.15,245.0,323.58,253.45
2018,6,5,18,0,554.0,60.0,3.8,19.4,195.0,266.57,204.04
2018,6,5,18,15,476.0,51.5,3.7,18.6,148.5,204.04,150.12
2018,6,5,18,30,398.0,43.0,3.6,17.8,102.0,149.65,103.12
2018,6,5,18,45,280.0,32.0,3.45,17.0,66.0,93.59,56.14
2018,6,5,19,0,162.0,21.0,3.3,16.2,30.0,46.17,0.0
2018,6,5,19,15,81.0,10.5,3.2,15.7,15.0,17.18,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,23.5,6.0,3.0,12.1,6.5,0.0,0.0
2018,6,6,5,0,47.0,12.0,3.0,12.2,13.0,11.8,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.5,37.5,19.44,6.95
2018,6,6,5,30,199.0,38.0,3.0,12.8,62.0,28.96,19.26
2018,6,6,5,45,230.0,43.5,3.0,13.05,84.0,32.06,22.72
2018,6,6,6,0,261.0,49.0,3.0,13.3,106.0,35.03,25.7
2018,6,6,6,15,381.5,61.5,3.0,13.8,168.5,57.58,34.5
2018,6,6,6,30,502.0,74.0,3.0,14.3,231.0,101.45,60.14
2018,6,6,6,45,338.0,63.5,2.95,14.8,177.5,97.79,62.38
2018,6,6,7,0,174.0,53.0,2.9,15.3,124.0,78.37,53.75
2018,6,6,7,15,103.0,85.0,2.9,16.0,128.5,101.77,76.51
2018,6,6,7,30,32.0,117.0,2.9,16.7,133.0,120.3,93.77
2018,6,6,7,45,104.0,157.0,2.85,17.35,217.0,182.35,142.85
2018,6,6,8,0,176.0,197.0,2.8,18.0,301.0,254.63,199.8
2018,6,6,8,15,475.0,158.5,2.8,18.8,470.0,364.72,285.81
2018,6,6,8,30,774.0,120.0,2.8,19.6,639.0,510.77,398.49
2018,6,6,8,45,810.0,118.5,2.75,20.35,692.5,568.74,442.18
2018,6,6,9,0,846.0,117.0,2.7,21.1,746.0,628.75,486.43
2018,6,6,9,15,820.5,134.5,2.8,21.65,770.5,668.0,514.59
2018,6,6,9,30,795.0,152.0,2.9,22.2,795.0,703.4,539.24
2018,6,6,9,45,820.0,149.0,2.95,22.75,836.0,752.89,573.2
2018,6,6,10,0,845.0,146.0,3.0,23.3,877.0,802.31,605.42
2018,6,6,10,15,772.0,195.0,3.15,23.65,878.5,821.27,617.35
2018,6,6,10,30,699.0,244.0,3.3,24.0,880.0,834.45,624.92
2018,6,6,10,45,765.5,209.0,3.45,24.35,919.0,882.31,657.48
2018,6,6,11,0,832.0,174.0,3.6,24.7,958.0,929.49,688.38
2018,6,6,11,15,846.5,167.5,3.75,24.85,974.0,957.91,707.12
2018,6,6,11,30,861.0,161.0,3.9,25.0,990.0,979.69,721.58
2018,6,6,11,45,866.5,158.0,4.05,25.1,996.0,997.89,733.92
2018,6,6,12,0,872.0,155.0,4.2,25.2,1002.0,1013.32,744.51
2018,6,6,12,15,868.0,156.5,4.3,25.15,997.5,1020.85,750.14
2018,6,6,12,30,864.0,158.0,4.4,25.1,993.0,1025.32,753.92
2018,6,6,12,45,857.0,160.5,4.55,25.05,981.5,1024.7,754.73
2018,6,6,13,0,850.0,163.0,4.7,25.0,970.0,1027.39,758.39
2018,6,6,13,15,846.0,161.5,4.75,24.8,952.5,1019.71,754.79
2018,6,6,13,30,842.0,160.0,4.8,24.6,935.0,1008.96,749.29
2018,6,6,13,45,835.5,158.5,4.85,24.4,910.5,992.75,740.19
2018,6,6,14,0,829.0,157.0,4.9,24.2,886.0,973.69,729.2
2018,6,6,14,15,819.5,155.0,4.9,23.95,854.5,948.52,713.82
2018,6,6,14,30,810.0,153.0,4.9,23.7,823.0,920.88,696.72
2018,6,6,14,45,798.0,150.5,4.9,23.45,786.0,888.14,676.0
2018,6,6,15,0,786.0,148.0,4.9,23.2,749.0,853.4,653.74
2018,6,6,15,15,771.0,145.0,4.9,23.2,707.5,813.8,627.21
2018,6,6,15,30,756.0,142.0,4.9,23.2,666.0,775.3,601.25
2018,6,6,15,45,736.5,138.0,4.85,22.55,620.0,728.59,570.29
2018,6,6,16,0,717.0,134.0,4.8,21.9,574.0,681.32,538.03
2018,6,6,16,15,691.5,130.0,4.75,21.45,525.5,629.62,500.34
2018,6,6,16,30,666.0,126.0,4.7,21.0,477.0,578.4,462.13
2018,6,6,16,45,632.5,120.5,4.7,20.55,426.5,521.53,418.7
2018,6,6,17,0,599.0,115.0,4.7,20.1,376.0,466.47,375.49
2018,6,6,17,15,555.5,107.5,4.6,19.5,325.5,406.35,327.12
2018,6,6,17,30,512.0,100.0,4.5,18.9,275.0,347.62,278.64
2018,6,6,17,45,453.0,90.5,4.4,18.3,226.5,286.83,227.45
2018,6,6,18,0,394.0,81.0,4.3,17.7,178.0,231.78,180.11
2018,6,6,18,15,316.5,68.0,4.15,17.1,134.5,173.44,130.23
2018,6,6,18,30,239.0,55.0,4.0,16.5,91.0,123.38,87.73
2018,6,6,18,45,152.5,38.0,3.85,15.9,58.0,73.09,45.65
2018,6,6,19,0,66.0,21.0,3.7,15.3,25.0,32.05,0.0
2018,6,6,19,15,33.0,10.5,3.6,14.95,12.5,13.16,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.5,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.6,13.0,11.8,0.0
2018,6,7,5,15,106.0,30.5,2.6,11.95,42.0,25.23,10.9
2018,6,7,5,30,183.0,49.0,2.6,12.3,71.0,39.71,28.56
2018,6,7,5,45,263.5,63.0,2.65,12.65,111.5,47.74,36.6
2018,6,7,6,0,344.0,77.0,2.7,13.0,152.0,56.88,45.18
2018,6,7,6,15,407.5,88.0,2.7,13.6,199.5,81.09,53.83
2018,6,7,6,30,471.0,99.0,2.7,14.2,247.0,120.37,77.3
2018,6,7,6,45,525.0,106.0,2.7,14.8,298.5,161.97,107.69
2018,6,7,7,0,579.0,113.0,2.7,15.4,350.0,209.17,145.83
2018,6,7,7,15,615.5,120.0,2.65,16.15,401.5,257.69,187.17
2018,6,7,7,30,652.0,127.0,2.6,16.9,453.0,310.05,231.87
2018,6,7,7,45,680.0,131.5,2.6,17.7,503.0,360.69,274.91
2018,6,7,8,0,708.0,136.0,2.6,18.5,553.0,413.8,318.89
2018,6,7,8,15,729.5,140.5,2.6,19.25,600.5,466.11,361.12
2018,6,7,8,30,751.0,145.0,2.6,20.0,648.0,519.73,403.01
2018,6,7,8,45,768.0,148.5,2.6,20.75,692.0,570.93,441.78
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,624.13,480.72
2018,6,7,9,15,811.0,147.5,2.6,22.3,778.0,673.81,516.15
2018,6,7,9,30,837.0,143.0,2.6,23.1,820.0,724.05,550.98
2018,6,7,9,45,863.5,134.5,2.65,23.85,858.0,771.02,581.6
2018,6,7,10,0,890.0,126.0,2.7,24.6,896.0,817.59,610.92
2018,6,7,10,15,895.5,128.0,2.8,25.2,922.5,856.5,635.3
2018,6,7,10,30,901.0,130.0,2.9,25.8,949.0,893.3,658.1
2018,6,7,10,45,904.0,131.5,3.05,26.4,968.5,925.16,677.78
2018,6,7,11,0,907.0,133.0,3.2,27.0,988.0,954.44,695.71
2018,6,7,11,15,908.0,134.5,3.4,27.35,1000.0,979.18,711.67
2018,6,7,11,30,909.0,136.0,3.6,27.7,1012.0,1001.04,725.79
2018,6,7,11,45,908.5,137.0,3.8,28.05,1016.0,1018.02,736.77
2018,6,7,12,0,908.0,138.0,4.0,28.4,1020.0,1031.94,745.85
2018,6,7,12,15,904.5,140.0,4.15,28.45,1016.5,1040.77,752.29
2018,6,7,12,30,901.0,142.0,4.3,28.5,1013.0,1046.43,756.81
2018,6,7,12,45,895.0,143.5,4.45,28.55,1001.5,1045.88,757.42
2018,6,7,13,0,889.0,145.0,4.6,28.6,990.0,1042.15,756.07
2018,6,7,13,15,886.0,144.5,4.7,28.5,973.5,1036.23,753.78
2018,6,7,13,30,883.0,144.0,4.8,28.4,957.0,1027.16,749.66
2018,6,7,13,45,878.0,142.0,4.9,28.25,932.5,1011.49,741.4
2018,6,7,14,0,873.0,140.0,5.0,28.1,908.0,992.82,731.17
2018,6,7,14,15,866.0,137.5,5.0,27.9,877.0,968.85,716.78
2018,6,7,14,30,859.0,135.0,5.0,27.7,846.0,942.18,700.58
2018,6,7,14,45,849.5,132.0,5.05,27.5,809.0,915.27,684.49
2018,6,7,15,0,840.0,129.0,5.1,27.3,772.0,880.79,663.07
2018,6,7,15,15,826.5,126.5,5.1,27.3,730.0,841.39,637.23
2018,6,7,15,30,813.0,124.0,5.1,27.3,688.0,800.35,610.05
2018,6,7,15,45,798.0,120.0,5.1,26.55,642.5,755.16,581.37
2018,6,7,16,0,783.0,116.0,5.1,25.8,597.0,708.92,551.38
2018,6,7,16,15,764.5,111.0,5.0,25.35,548.5,658.39,515.98
2018,6,7,16,30,746.0,106.0,4.9,24.9,500.0,609.23,479.83
2018,6,7,16,45,719.0,100.5,4.85,24.4,449.0,552.76,437.43
2018,6,7,17,0,692.0,95.0,4.8,23.9,398.0,497.38,394.63
2018,6,7,17,15,654.0,89.5,4.6,23.25,346.5,437.8,347.18
2018,6,7,17,30,616.0,84.0,4.4,22.6,295.0,380.96,300.56
2018,6,7,17,45,564.0,76.5,4.2,21.95,245.0,319.35,249.05
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,262.52,200.31
2018,6,7,18,15,434.0,59.5,3.6,20.4,149.5,200.89,147.8
2018,6,7,18,30,356.0,50.0,3.2,19.5,104.0,146.87,101.81
2018,6,7,18,45,244.0,36.5,2.85,18.65,67.5,91.72,56.28
2018,6,7,19,0,132.0,23.0,2.5,17.8,31.0,44.82,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.25,15.5,17.05,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,12.8,16.0,13.76,0.0
2018,6,8,5,15,201.5,27.0,2.55,13.4,47.5,21.11,8.24
2018,6,8,5,30,321.0,40.0,2.6,14.0,79.0,31.44,21.3
2018,6,8,5,45,409.0,49.0,2.7,14.6,122.5,36.53,26.5
2018,6,8,6,0,497.0,58.0,2.8,15.2,166.0,41.34,31.07
2018,6,8,6,15,555.0,65.0,2.85,15.95,215.0,66.88,37.9
2018,6,8,6,30,613.0,72.0,2.9,16.7,264.0,109.7,61.96
2018,6,8,6,45,654.5,77.0,2.9,17.45,315.0,154.96,95.29
2018,6,8,7,0,696.0,82.0,2.9,18.2,366.0,204.83,136.33
2018,6,8,7,15,726.0,86.0,3.0,19.05,417.5,258.11,182.27
2018,6,8,7,30,756.0,90.0,3.1,19.9,469.0,311.39,228.46
2018,6,8,7,45,778.5,94.0,3.15,20.75,519.0,364.76,274.24
2018,6,8,8,0,801.0,98.0,3.2,21.6,569.0,419.89,320.22
2018,6,8,8,15,818.0,100.5,3.25,22.35,616.0,472.6,363.18
2018,6,8,8,30,835.0,103.0,3.3,23.1,663.0,525.99,405.27
2018,6,8,8,45,848.0,106.0,3.4,23.9,706.5,580.07,446.46
2018,6,8,9,0,861.0,109.0,3.5,24.7,750.0,631.57,484.53
2018,6,8,9,15,872.0,110.5,3.55,25.35,788.5,679.88,519.38
2018,6,8,9,30,883.0,112.0,3.6,26.0,827.0,727.31,551.98
2018,6,8,9,45,892.0,113.0,3.7,26.7,860.0,771.67,580.64
2018,6,8,10,0,901.0,114.0,3.8,27.4,893.0,814.53,607.89
2018,6,8,10,15,906.5,115.0,3.9,27.95,919.5,852.83,632.07
2018,6,8,10,30,912.0,116.0,4.0,28.5,946.0,888.99,654.6
2018,6,8,10,45,916.5,117.0,4.1,29.05,966.0,921.96,674.83
2018,6,8,11,0,921.0,118.0,4.2,29.6,986.0,952.42,693.28
2018,6,8,11,15,923.5,118.5,4.25,29.95,998.5,977.86,708.66
2018,6,8,11,30,926.0,119.0,4.3,30.3,1011.0,1000.44,722.19
2018,6,8,11,45,927.0,119.0,4.4,30.6,1016.0,1018.12,732.99
2018,6,8,12,0,928.0,119.0,4.5,30.9,1021.0,1032.71,741.88
2018,6,8,12,15,926.0,120.0,4.6,30.95,1018.0,1042.18,748.32
2018,6,8,12,30,924.0,121.0,4.7,31.0,1015.0,1048.4,752.78
2018,6,8,12,45,919.5,121.5,4.8,31.05,1003.5,1048.34,753.68
2018,6,8,13,0,915.0,122.0,4.9,31.1,992.0,1045.0,752.59
2018,6,8,13,15,911.5,121.0,4.95,31.0,974.5,1037.86,749.2
2018,6,8,13,30,908.0,120.0,5.0,30.9,957.0,1027.49,743.8
2018,6,8,13,45,902.0,119.0,5.1,30.75,932.0,1011.49,735.34
2018,6,8,14,0,896.0,118.0,5.2,30.6,907.0,992.45,724.91
2018,6,8,14,15,888.5,116.0,5.2,30.4,875.5,968.03,710.31
2018,6,8,14,30,881.0,114.0,5.2,30.2,844.0,940.87,693.88
2018,6,8,14,45,871.5,112.0,5.25,30.0,807.0,909.33,674.74
2018,6,8,15,0,862.0,110.0,5.3,29.8,770.0,875.49,653.87
2018,6,8,15,15,849.5,108.0,5.3,29.8,728.5,837.01,628.8
2018,6,8,15,30,837.0,106.0,5.3,29.8,687.0,800.83,605.17
2018,6,8,15,45,822.0,102.0,5.25,29.05,641.0,754.8,575.89
2018,6,8,16,0,807.0,98.0,5.2,28.3,595.0,707.69,545.33
2018,6,8,16,15,778.0,96.0,5.15,27.8,543.0,652.2,507.51
2018,6,8,16,30,749.0,94.0,5.1,27.3,491.0,597.32,467.52
2018,6,8,16,45,723.5,89.0,5.05,26.75,440.5,542.25,426.44
2018,6,8,17,0,698.0,84.0,5.0,26.2,390.0,489.26,385.67
2018,6,8,17,15,673.5,78.0,4.85,25.5,342.5,435.77,343.31
2018,6,8,17,30,649.0,72.0,4.7,24.8,295.0,383.69,300.66
2018,6,8,17,45,601.5,66.0,4.55,24.1,246.0,323.93,250.75
2018,6,8,18,0,554.0,60.0,4.4,23.4,197.0,268.47,203.1
2018,6,8,18,15,481.5,52.0,4.05,22.55,151.5,207.92,151.31
2018,6,8,18,30,409.0,44.0,3.7,21.7,106.0,154.87,105.82
2018,6,8,18,45,295.0,33.0,3.35,20.9,69.5,98.55,59.4
2018,6,8,19,0,181.0,22.0,3.0,20.1,33.0,50.86,3.16
2018,6,8,19,15,90.5,11.0,2.9,19.55,16.5,18.79,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.3,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.5,16.0,12.78,0.0
2018,6,9,5,15,201.5,26.0,2.7,15.05,47.0,20.27,7.67
2018,6,9,5,30,320.0,39.0,2.9,15.6,78.0,30.41,20.27
2018,6,9,5,45,405.5,47.5,3.1,16.15,120.5,35.1,25.07
2018,6,9,6,0,491.0,56.0,3.3,16.7,163.0,39.54,29.29
2018,6,9,6,15,549.5,62.5,3.4,17.3,211.5,64.48,35.82
2018,6,9,6,30,608.0,69.0,3.5,17.9,260.0,106.6,59.32
2018,6,9,6,45,576.0,80.0,3.65,18.5,286.5,146.12,91.1
2018,6,9,7,0,544.0,91.0,3.8,19.1,313.0,182.31,123.69
2018,6,9,7,15,448.0,102.0,3.85,19.7,301.0,198.84,143.36
2018,6,9,7,30,352.0,113.0,3.9,20.3,289.0,206.0,154.33
2018,6,9,7,45,285.0,164.5,4.0,20.9,316.5,250.88,192.86
2018,6,9,8,0,218.0,216.0,4.1,21.5,344.0,285.45,221.27
2018,6,9,8,15,426.5,186.5,4.15,21.95,463.5,366.9,284.91
2018,6,9,8,30,635.0,157.0,4.2,22.4,583.0,470.49,365.72
2018,6,9,8,45,734.0,135.5,4.25,22.9,658.5,541.05,420.45
2018,6,9,9,0,833.0,114.0,4.3,23.4,734.0,617.21,478.55
2018,6,9,9,15,701.5,169.0,4.3,23.75,709.5,620.26,478.99
2018,6,9,9,30,570.0,224.0,4.3,24.1,685.0,612.04,470.5
2018,6,9,9,45,613.0,218.0,4.35,24.5,732.0,663.66,508.36
2018,6,9,10,0,656.0,212.0,4.4,24.9,779.0,717.13,546.63
2018,6,9,10,15,786.5,164.5,4.5,25.15,865.0,803.19,607.77
2018,6,9,10,30,917.0,117.0,4.6,25.4,951.0,893.93,669.33
2018,6,9,10,45,790.0,183.5,4.7,25.65,913.0,877.13,656.63
2018,6,9,11,0,663.0,250.0,4.8,25.9,875.0,851.61,638.31
2018,6,9,11,15,599.0,296.5,5.0,25.95,867.0,855.48,639.73
2018,6,9,11,30,535.0,343.0,5.2,26.0,859.0,855.95,638.49
2018,6,9,11,45,592.5,322.0,5.4,26.05,896.0,902.06,672.84
2018,6,9,12,0,650.0,301.0,5.6,26.1,933.0,949.02,707.39
2018,6,9,12,15,631.0,311.5,5.65,26.05,923.5,949.83,707.57
2018,6,9,12,30,612.0,322.0,5.7,26.0,914.0,947.99,706.25
2018,6,9,12,45,499.0,370.0,5.8,25.9,849.5,887.97,662.47
2018,6,9,13,0,386.0,418.0,5.9,25.8,785.0,820.06,612.87
2018,6,9,13,15,385.5,407.0,5.95,25.6,768.0,808.62,606.43
2018,6,9,13,30,385.0,396.0,6.0,25.4,751.0,795.54,598.6
2018,6,9,13,45,355.0,395.0,6.1,25.15,715.5,762.39,575.84
2018,6,9,14,0,325.0,394.0,6.2,24.9,680.0,728.64,552.48
2018,6,9,14,15,349.0,372.0,6.2,24.6,669.5,723.73,551.4
2018,6,9,14,30,373.0,350.0,6.2,24.3,659.0,716.47,548.53
2018,6,9,14,45,445.5,301.5,6.2,23.95,654.5,729.98,562.46
2018,6,9,15,0,518.0,253.0,6.2,23.6,650.0,730.83,567.26
2018,6,9,15,15,542.0,230.0,6.2,23.6,625.5,711.3,554.68
2018,6,9,15,30,566.0,207.0,6.2,23.6,601.0,688.44,539.55
2018,6,9,15,45,546.5,197.0,6.1,22.65,556.5,642.35,507.45
2018,6,9,16,0,527.0,187.0,6.0,21.7,512.0,596.19,474.69
2018,6,9,16,15,470.5,185.0,5.95,21.15,457.5,533.06,426.81
2018,6,9,16,30,414.0,183.0,5.9,20.6,403.0,473.52,380.85
2018,6,9,16,45,490.5,145.5,5.8,20.0,380.0,460.83,373.07
2018,6,9,17,0,567.0,108.0,5.7,19.4,357.0,442.85,359.8
2018,6,9,17,15,532.5,99.5,5.55,18.85,310.0,387.87,314.74
2018,6,9,17,30,498.0,91.0,5.4,18.3,263.0,335.47,270.75
2018,6,9,17,45,448.0,81.0,5.2,17.75,216.5,275.84,219.94
2018,6,9,18,0,398.0,71.0,5.0,17.2,170.0,223.55,174.36
2018,6,9,18,15,346.0,59.0,4.8,16.65,131.0,173.52,130.34
2018,6,9,18,30,294.0,47.0,4.6,16.1,92.0,128.96,91.08
2018,6,9,18,45,212.0,34.5,4.35,15.55,61.0,83.74,52.53
2018,6,9,19,0,130.0,22.0,4.1,15.0,30.0,44.03,4.75
2018,6,9,19,15,65.0,11.0,4.05,14.6,15.0,16.63,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.0,2.7,11.25,8.0,0.0,0.0
2018,6,10,5,0,65.0,14.0,2.8,11.4,16.0,13.76,0.0
2018,6,10,5,15,177.0,28.5,2.95,11.95,47.0,22.36,9.28
2018,6,10,5,30,289.0,43.0,3.1,12.5,78.0,33.08,22.86
2018,6,10,5,45,380.5,52.0,3.2,13.1,121.0,39.36,29.16
2018,6,10,6,0,472.0,61.0,3.3,13.7,164.0,44.02,33.65
2018,6,10,6,15,532.0,68.0,3.4,14.45,212.5,68.57,40.16
2018,6,10,6,30,592.0,75.0,3.5,15.2,261.0,110.25,63.69
2018,6,10,6,45,579.5,88.5,3.55,15.95,297.5,153.96,98.34
2018,6,10,7,0,567.0,102.0,3.6,16.7,334.0,196.51,135.48
2018,6,10,7,15,577.5,115.0,3.75,17.55,378.5,243.12,176.15
2018,6,10,7,30,588.0,128.0,3.9,18.4,423.0,290.79,217.65
2018,6,10,7,45,614.5,135.5,4.0,19.25,471.5,340.12,259.54
2018,6,10,8,0,641.0,143.0,4.1,20.1,520.0,391.84,302.47
2018,6,10,8,15,660.0,150.0,4.2,20.9,566.0,441.79,343.1
2018,6,10,8,30,679.0,157.0,4.3,21.7,612.0,492.91,383.5
2018,6,10,8,45,721.0,153.5,4.4,22.55,665.0,548.24,426.18
2018,6,10,9,0,763.0,150.0,4.5,23.4,718.0,607.98,471.03
2018,6,10,9,15,815.5,134.5,4.55,23.95,770.0,663.63,512.69
2018,6,10,9,30,868.0,119.0,4.6,24.5,822.0,722.77,555.63
2018,6,10,9,45,878.5,119.0,4.6,25.1,855.0,766.73,584.35
2018,6,10,10,0,889.0,119.0,4.6,25.7,888.0,809.34,611.77
2018,6,10,10,15,895.0,120.0,4.6,26.15,914.5,847.66,636.21
2018,6,10,10,30,901.0,121.0,4.6,26.6,941.0,883.91,658.98
2018,6,10,10,45,905.5,121.5,4.65,27.0,960.5,916.13,679.29
2018,6,10,11,0,910.0,122.0,4.7,27.4,980.0,945.86,697.84
2018,6,10,11,15,912.0,122.5,4.75,27.7,992.0,970.65,713.32
2018,6,10,11,30,914.0,123.0,4.8,28.0,1004.0,992.59,726.94
2018,6,10,11,45,915.0,122.5,4.8,28.3,1008.5,1009.65,736.96
2018,6,10,12,0,916.0,122.0,4.8,28.6,1013.0,1023.66,745.06
2018,6,10,12,15,916.0,121.0,4.85,28.7,1010.0,1033.08,751.27
2018,6,10,12,30,916.0,120.0,4.9,28.8,1007.0,1039.31,755.53
2018,6,10,12,45,914.5,119.0,5.0,28.9,997.0,1040.8,757.23
2018,6,10,13,0,913.0,118.0,5.1,29.0,987.0,1039.0,756.91
2018,6,10,13,15,908.5,117.5,5.1,28.9,969.0,1031.45,752.74
2018,6,10,13,30,904.0,117.0,5.1,28.8,951.0,1020.69,746.59
2018,6,10,13,45,898.0,116.5,5.15,28.7,926.5,1005.33,737.87
2018,6,10,14,0,892.0,116.0,5.2,28.6,902.0,986.95,727.21
2018,6,10,14,15,884.5,114.0,5.2,28.4,871.0,962.69,712.55
2018,6,10,14,30,877.0,112.0,5.2,28.2,840.0,935.7,696.05
2018,6,10,14,45,867.5,110.0,5.2,28.0,803.5,904.34,676.5
2018,6,10,15,0,858.0,108.0,5.2,27.8,767.0,870.69,655.27
2018,6,10,15,15,845.0,106.0,5.2,27.8,725.5,831.98,629.84
2018,6,10,15,30,832.0,104.0,5.2,27.8,684.0,791.6,603.04
2018,6,10,15,45,817.0,101.0,5.2,27.1,638.5,750.9,577.39
2018,6,10,16,0,802.0,98.0,5.2,26.4,593.0,705.14,547.59
2018,6,10,16,15,781.5,94.5,5.15,25.9,544.5,654.18,512.79
2018,6,10,16,30,761.0,91.0,5.1,25.4,496.0,603.12,475.59
2018,6,10,16,45,734.0,87.0,5.05,24.85,445.5,547.72,433.94
2018,6,10,17,0,707.0,83.0,5.0,24.3,395.0,494.46,392.67
2018,6,10,17,15,670.0,78.0,4.9,23.6,344.0,435.28,345.68
2018,6,10,17,30,633.0,73.0,4.8,22.9,293.0,378.74,299.35
2018,6,10,17,45,581.5,67.5,4.7,22.25,244.0,318.66,248.91
2018,6,10,18,0,530.0,62.0,4.6,21.6,195.0,263.29,201.15
2018,6,10,18,15,455.0,54.0,4.35,20.8,150.0,203.11,149.48
2018,6,10,18,30,380.0,46.0,4.1,20.0,105.0,150.67,104.42
2018,6,10,18,45,271.0,35.0,3.85,19.2,69.5,96.58,59.7
2018,6,10,19,0,162.0,24.0,3.6,18.4,34.0,51.0,8.16
2018,6,10,19,15,84.0,12.5,3.5,17.9,17.5,19.89,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.85,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,47.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,94.0,14.0,2.3,13.1,17.0,13.76,0.0
2018,6,11,5,15,220.0,26.0,2.35,13.65,48.5,20.75,8.16
2018,6,11,5,30,346.0,38.0,2.4,14.2,80.0,29.41,19.56
2018,6,11,5,45,433.5,45.5,2.4,14.75,123.0,33.26,23.62
2018,6,11,6,0,521.0,53.0,2.4,15.3,166.0,36.93,27.17
2018,6,11,6,15,578.0,58.5,2.45,16.05,214.5,61.92,33.27
2018,6,11,6,30,635.0,64.0,2.5,16.8,263.0,104.54,56.78
2018,6,11,6,45,674.5,68.5,2.55,17.55,314.0,152.99,92.73
2018,6,11,7,0,714.0,73.0,2.6,18.3,365.0,202.75,133.78
2018,6,11,7,15,743.0,76.5,2.6,19.2,416.0,253.2,177.48
2018,6,11,7,30,772.0,80.0,2.6,20.1,467.0,306.54,223.7
2018,6,11,7,45,793.5,83.0,2.65,21.0,516.5,359.38,269.06
2018,6,11,8,0,815.0,86.0,2.7,21.9,566.0,413.85,314.47
2018,6,11,8,15,831.0,89.0,2.75,22.75,613.0,469.95,359.71
2018,6,11,8,30,847.0,92.0,2.8,23.6,660.0,523.54,401.6
2018,6,11,8,45,860.0,94.0,2.85,24.4,703.0,574.81,440.49
2018,6,11,9,0,873.0,96.0,2.9,25.2,746.0,625.84,477.91
2018,6,11,9,15,872.5,104.0,2.95,26.0,782.0,673.17,511.29
2018,6,11,9,30,872.0,112.0,3.0,26.8,818.0,718.66,541.78
2018,6,11,9,45,866.5,121.5,3.0,27.65,847.0,759.87,567.24
2018,6,11,10,0,861.0,131.0,3.0,28.5,876.0,798.54,590.56
2018,6,11,10,15,868.0,132.5,3.05,29.25,903.0,837.22,614.04
2018,6,11,10,30,875.0,134.0,3.1,30.0,930.0,873.98,635.92
2018,6,11,10,45,880.0,134.5,3.15,30.75,950.0,905.93,654.41
2018,6,11,11,0,885.0,135.0,3.2,31.5,970.0,935.51,671.21
2018,6,11,11,15,888.5,135.5,3.25,31.9,983.0,961.17,686.34
2018,6,11,11,30,892.0,136.0,3.3,32.3,996.0,984.15,699.75
2018,6,11,11,45,894.0,136.5,3.3,32.75,1002.0,1002.87,709.97
2018,6,11,12,0,896.0,137.0,3.3,33.2,1008.0,1018.68,718.38
2018,6,11,12,15,900.0,133.5,3.35,33.4,1007.0,1029.53,724.87
2018,6,11,12,30,904.0,130.0,3.4,33.6,1006.0,1037.28,729.55
2018,6,11,12,45,908.5,125.5,3.45,33.8,998.0,1041.33,732.03
2018,6,11,13,0,913.0,121.0,3.5,34.0,990.0,1042.09,732.59
2018,6,11,13,15,909.5,120.0,3.55,34.1,972.5,1035.09,728.73
2018,6,11,13,30,906.0,119.0,3.6,34.2,955.0,1024.87,722.98
