Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,45,901.5,117.5,3.65,34.25,931.0,1009.97,714.53
2018,6,11,14,0,897.0,116.0,3.7,34.3,907.0,992.01,704.22
2018,6,11,14,15,890.0,114.5,3.75,34.2,876.5,968.7,690.95
2018,6,11,14,30,883.0,113.0,3.8,34.1,846.0,942.63,675.9
2018,6,11,14,45,874.0,110.5,3.85,34.05,809.5,911.1,657.08
2018,6,11,15,0,865.0,108.0,3.9,34.0,773.0,877.22,636.6
2018,6,11,15,15,853.0,105.5,3.9,34.0,731.5,838.65,612.47
2018,6,11,15,30,841.0,103.0,3.9,34.0,690.0,798.32,586.95
2018,6,11,15,45,825.5,100.5,3.95,33.45,644.5,757.47,562.26
2018,6,11,16,0,810.0,98.0,4.0,32.9,599.0,711.6,533.61
2018,6,11,16,15,778.5,97.0,4.0,32.45,546.5,655.4,496.69
2018,6,11,16,30,747.0,96.0,4.0,32.0,494.0,599.99,457.74
2018,6,11,16,45,712.5,92.0,3.95,31.6,441.0,541.9,415.45
2018,6,11,17,0,678.0,88.0,3.9,31.2,388.0,484.37,372.41
2018,6,11,17,15,659.5,81.0,3.7,30.4,342.5,433.84,333.75
2018,6,11,17,30,641.0,74.0,3.5,29.6,297.0,384.14,294.29
2018,6,11,17,45,587.5,67.5,3.3,28.85,246.5,321.71,243.85
2018,6,11,18,0,534.0,61.0,3.1,28.1,196.0,264.2,196.08
2018,6,11,18,15,459.0,54.0,2.7,26.9,151.5,204.82,146.81
2018,6,11,18,30,384.0,47.0,2.3,25.7,107.0,153.11,103.71
2018,6,11,18,45,273.5,36.5,1.9,24.5,71.5,98.46,59.85
2018,6,11,19,0,163.0,26.0,1.5,23.3,36.0,53.59,10.56
2018,6,11,19,15,84.5,14.0,1.4,22.75,19.0,21.49,0.0
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,13.76,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,20.75,7.92
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,29.42,19.09
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,33.26,23.0
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,36.94,26.41
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,62.4,32.57
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,105.71,55.67
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,152.07,88.52
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,205.49,130.68
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,255.78,172.33
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,308.96,216.37
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,362.57,260.15
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,417.8,303.91
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,473.97,347.08
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,527.69,387.09
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,579.31,424.2
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,630.67,459.87
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,679.76,493.25
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,727.95,524.04
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,772.56,551.18
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,815.64,576.95
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,854.68,601.12
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,891.52,623.76
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,923.25,642.65
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,952.34,659.87
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,978.21,675.96
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,1001.16,690.3
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,1019.15,701.35
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,1034.0,710.61
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,1042.69,717.1
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,1048.09,721.71
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,1048.67,723.31
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,1045.94,722.98
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,1039.37,720.61
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,1029.53,716.29
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,1013.99,708.5
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,995.37,698.8
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,971.41,685.98
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,944.7,671.34
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,913.51,653.56
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,879.99,634.1
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,841.55,610.2
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,801.29,584.88
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,756.31,558.18
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,713.69,532.5
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,656.64,495.07
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,600.61,455.99
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,545.41,416.25
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,492.32,376.82
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,440.32,337.26
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,389.31,297.0
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,328.94,248.35
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,273.0,201.87
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,211.96,151.26
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,158.55,106.71
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,103.73,62.67
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,57.93,13.24
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,22.97,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,13.76,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,20.75,8.0
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,29.42,19.3
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,33.27,23.3
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,36.95,26.81
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,62.1,32.76
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,105.54,56.23
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,155.01,92.26
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,205.96,133.48
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,257.06,176.91
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,311.1,222.79
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,365.32,268.16
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,424.33,315.71
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,477.8,357.98
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,531.83,399.18
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,583.91,437.54
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,635.67,474.33
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,684.39,508.45
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,731.94,539.66
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,775.87,567.12
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,817.95,593.01
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,856.65,617.08
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,893.11,639.52
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,925.8,659.05
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,955.88,676.83
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,981.83,692.85
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,1004.84,707.06
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,1022.91,717.85
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,1037.84,726.76
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,1048.08,733.76
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,1055.05,738.85
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,1056.7,740.59
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,1055.01,740.38
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,1048.46,737.53
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,1038.62,732.72
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,1023.55,724.7
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,1005.35,714.75
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,982.17,702.07
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,956.15,687.53
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,925.18,669.27
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,891.8,649.32
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,853.0,624.94
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,812.35,599.12
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,767.88,572.67
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,725.69,547.25
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,674.37,514.13
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,622.81,478.85
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,560.87,433.95
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,500.92,389.14
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,446.71,347.42
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,393.0,304.57
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,329.34,252.68
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,270.69,203.44
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,207.36,150.46
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,152.97,104.92
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,99.72,61.41
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,54.5,13.85
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,21.67,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,13.76,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,21.11,8.29
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,31.42,21.15
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,32.32,22.65
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,33.42,23.92
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,53.9,35.74
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,64.53,48.7
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,93.28,72.09
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,122.66,95.54
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,165.69,128.39
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,216.11,166.91
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,266.68,204.74
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,325.95,249.41
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,398.95,304.56
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,493.94,376.31
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,562.45,427.48
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,639.21,483.53
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,688.58,518.15
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,737.04,549.98
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,782.4,578.51
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,826.22,605.6
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,865.98,629.68
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,903.52,652.05
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,936.89,671.87
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,967.59,689.87
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,993.56,705.36
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,1016.54,718.98
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,1034.99,729.63
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,1050.23,738.34
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,1060.22,745.47
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,1066.85,750.61
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,1068.57,752.65
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,1066.89,752.65
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,1060.78,750.41
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,1051.31,746.14
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,1036.03,738.4
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,1017.55,728.65
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,994.15,715.88
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,967.88,701.21
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,936.04,683.13
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,901.76,663.31
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,863.44,639.01
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,823.17,613.19
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,777.29,585.74
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,730.31,556.87
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,681.78,524.91
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,629.75,488.67
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,572.55,446.86
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,516.36,404.5
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,459.34,360.08
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,404.09,315.51
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,343.41,265.32
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,286.02,216.4
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,224.28,163.69
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,169.82,116.82
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,112.62,69.53
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,64.53,18.47
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,25.2,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,13.76,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,18.6,6.6
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,25.72,16.33
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,24.32,15.71
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,23.1,14.86
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,30.53,18.56
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,32.82,22.17
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,38.62,26.95
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,44.43,31.64
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,64.77,48.26
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,85.06,64.52
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,106.82,81.69
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,128.61,98.58
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,170.94,131.34
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,214.14,164.11
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,290.38,221.75
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,373.07,282.67
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,442.19,333.79
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,518.6,389.46
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,635.44,477.27
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,769.85,574.22
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,828.57,612.18
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,891.3,652.81
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,924.07,672.95
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,954.23,691.5
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,979.76,707.42
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,1002.37,721.48
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,1020.5,732.71
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,1035.5,742.03
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,1044.86,748.58
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,1050.92,753.17
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,1051.68,754.48
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,1049.14,753.82
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,1042.8,751.57
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,1033.2,747.32
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,1017.43,738.68
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,998.6,728.1
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,975.4,715.54
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,949.45,701.2
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,918.11,682.71
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,884.46,662.47
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,846.48,637.8
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,806.71,611.69
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,764.59,586.75
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,717.44,557.47
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,664.96,522.42
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,612.41,485.02
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,557.64,444.25
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,503.74,402.81
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,447.4,357.86
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,392.13,312.36
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,332.07,261.8
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,276.12,213.28
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,216.54,161.3
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,163.97,115.21
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,108.77,68.87
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,62.34,19.68
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,24.53,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,11.8,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,15.72,4.72
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,21.71,13.04
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,21.28,13.19
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,20.94,13.1
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,28.39,17.0
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,30.89,20.8
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,41.53,29.77
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,52.17,38.6
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,83.14,64.19
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,113.31,88.59
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,147.4,115.6
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,182.37,142.88
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,249.07,194.69
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,321.23,249.78
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,414.71,321.46
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,524.03,403.56
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,581.93,446.14
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,645.21,492.18
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,720.64,547.59
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,803.97,604.47
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,851.99,635.07
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,899.86,665.42
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,932.58,685.55
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,962.65,703.93
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,989.03,720.05
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,1012.45,734.25
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,1030.36,745.44
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,1045.09,754.69
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,1054.61,760.77
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,1060.8,764.85
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,1061.11,765.67
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,1058.06,764.46
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,1052.16,761.3
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,1042.95,756.13
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,1027.49,747.34
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,1008.91,736.6
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,985.4,723.23
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,959.09,707.97
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,927.24,689.16
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,893.01,668.54
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,854.99,644.0
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,815.14,618.0
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,769.88,590.25
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,726.96,563.64
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,675.64,529.57
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,624.16,493.33
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,568.05,451.7
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,512.9,409.41
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,454.61,363.14
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,397.83,316.59
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,335.99,264.78
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,278.8,215.4
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,216.16,161.33
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,161.81,114.33
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,103.86,66.57
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,57.06,19.44
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,22.96,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,8.85,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,19.35,7.02
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,30.54,20.6
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,41.76,31.21
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,52.59,41.21
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,78.96,57.95
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,111.85,83.85
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,139.12,94.29
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,200.43,134.99
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,241.07,171.23
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,281.47,207.35
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,320.92,243.21
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,350.38,268.92
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,379.87,292.68
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,404.97,311.9
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,445.3,341.94
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,485.43,370.97
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,552.6,421.05
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,626.73,475.17
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,712.02,537.93
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,807.93,602.88
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,846.2,627.24
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,882.4,650.54
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,915.91,672.08
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,946.97,691.94
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,972.21,707.85
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,994.58,721.95
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,1012.05,733.32
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,1026.45,742.8
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,1036.74,749.94
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,1043.82,755.13
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,1044.64,756.27
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,1042.19,755.44
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,1036.47,752.71
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,1027.52,747.99
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,1012.85,739.32
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,995.07,728.72
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,971.91,715.34
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,945.96,700.09
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,915.54,681.35
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,882.73,660.91
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,844.74,636.38
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,804.97,610.43
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,764.31,584.87
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,718.55,555.21
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,667.82,521.07
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,616.83,484.81
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,562.43,444.16
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,508.91,402.99
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,450.79,357.28
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,394.03,311.18
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,333.57,260.76
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,277.51,212.59
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,215.19,159.35
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,160.95,112.84
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,107.25,68.14
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,62.06,21.76
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,24.59,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,13.76,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,21.13,7.97
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,31.52,21.24
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,36.15,26.03
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,40.55,30.24
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,63.82,36.19
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,105.94,59.0
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,150.18,90.71
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,199.09,130.11
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,251.65,174.47
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,304.23,219.01
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,356.79,263.13
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,411.19,307.51
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,440.69,332.66
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,458.64,346.98
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,485.96,366.44
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,507.0,380.06
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,563.09,421.33
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,626.89,467.28
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,700.88,521.06
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,783.45,578.11
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,826.5,605.07
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,867.5,630.67
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,901.58,652.02
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,933.74,672.06
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,958.92,687.31
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,981.34,700.84
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,998.98,711.9
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,1013.63,721.16
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,1024.25,728.64
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,1031.76,734.25
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,1035.57,737.26
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,1036.08,738.3
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,1029.84,735.61
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,1020.36,730.96
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,1006.25,723.4
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,989.08,713.92
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,965.48,700.39
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,939.1,685.02
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,908.9,667.03
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,876.39,647.36
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,838.96,623.47
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,799.73,598.15
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,755.88,570.79
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,714.27,544.55
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,665.25,511.95
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,615.84,477.35
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,561.79,437.6
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,508.48,397.21
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,449.68,351.43
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,394.22,306.8
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,332.25,255.92
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,274.75,207.33
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,218.02,158.85
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,167.76,115.54
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,111.55,69.51
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,64.54,22.9
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,25.31,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,12.78,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,20.38,7.22
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,29.57,19.35
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,29.73,20.21
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,30.19,20.89
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,49.56,32.48
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,60.89,45.28
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,80.97,61.17
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,100.36,76.22
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,128.53,98.65
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,154.54,118.83
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,191.82,146.9
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,234.83,179.09
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,303.46,230.15
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,382.42,288.23
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,484.19,364.48
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,615.94,460.5
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,667.49,495.66
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,719.5,529.61
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,763.92,556.87
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,806.6,582.59
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,845.74,606.26
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,882.81,628.37
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,916.28,648.0
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,947.26,665.96
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,973.29,681.79
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,996.45,695.89
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,1015.21,706.67
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,1030.84,715.62
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,1041.33,723.09
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,1048.55,728.65
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,1049.96,730.29
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,1048.04,730.01
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,1041.77,727.75
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,1032.2,723.53
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,1017.88,716.25
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,1000.42,707.03
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,978.04,694.92
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,952.83,680.98
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,922.57,663.99
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,889.87,645.23
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,852.26,621.82
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,812.74,596.97
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,768.26,570.62
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,722.58,542.82
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,676.29,513.19
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,626.26,479.31
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,570.71,439.3
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,515.97,398.61
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,457.91,354.45
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,403.01,311.1
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,341.51,261.17
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,284.33,213.26
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,223.28,161.98
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,169.43,116.29
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,113.27,70.53
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,66.54,24.52
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,26.14,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,13.76,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,19.91,6.83
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,27.66,17.87
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,28.03,18.87
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,28.65,19.66
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,44.38,27.68
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,59.92,44.67
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,77.69,59.13
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,95.47,73.29
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,133.86,103.35
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,173.6,133.89
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,239.92,182.58
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,325.8,246.99
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,413.09,312.7
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,533.61,402.85
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,585.91,441.13
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,637.93,478.16
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,687.32,512.36
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,735.19,543.34
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,779.03,570.15
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,820.77,595.14
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,860.95,619.95
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,899.03,643.18
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,933.42,663.87
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,965.31,682.88
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,992.7,699.92
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,1017.22,715.19
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,1036.32,726.88
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,1052.27,736.72
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,1063.02,743.88
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,1070.44,749.1
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,1072.49,751.46
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,1071.13,751.82
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,1065.36,749.65
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,1056.21,745.46
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,1041.24,737.51
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,1023.05,727.59
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,1000.37,715.12
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,974.78,700.75
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,944.0,682.91
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,910.67,663.28
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,872.44,639.31
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,832.24,613.83
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,787.4,586.83
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,741.26,558.4
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,693.52,527.66
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,641.96,492.73
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,586.0,452.29
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,530.71,411.07
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,470.86,365.34
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,413.1,319.6
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,352.68,270.34
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,295.42,222.12
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,233.64,169.86
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,178.87,123.0
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,120.34,75.07
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,71.55,27.14
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,27.93,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,12.78,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,18.46,5.77
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,25.8,16.33
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,28.98,19.77
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,32.02,22.73
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,57.9,38.33
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,84.69,65.52
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,105.18,81.9
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,126.29,98.45
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,161.46,125.1
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,203.25,156.86
