Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,9.83,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,17.63,0.83
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,27.42,16.89
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,29.94,19.99
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,32.44,22.48
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,44.52,28.96
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,52.17,37.54
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,69.86,51.87
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,87.19,65.6
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,128.94,97.87
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,169.61,128.73
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,205.76,155.69
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,244.51,184.35
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,285.29,214.32
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,325.66,243.54
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,423.73,316.7
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,543.59,404.27
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,611.41,453.1
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,690.04,508.67
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,733.84,536.18
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,776.19,562.15
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,815.07,585.72
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,852.08,607.81
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,884.35,627.11
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,914.3,644.83
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,939.94,660.45
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,962.92,674.42
2018,7,1,11,45,876.5,135.5,3.2,36.3,982.5,980.73,685.34
2018,7,1,12,0,877.0,136.0,3.3,36.5,988.0,995.65,694.54
2018,7,1,12,15,870.5,139.5,3.45,36.5,984.5,1003.65,700.45
2018,7,1,12,30,864.0,143.0,3.6,36.5,981.0,1008.56,704.57
2018,7,1,12,45,853.5,148.0,3.7,36.5,969.5,1007.89,704.98
2018,7,1,13,0,843.0,153.0,3.8,36.5,958.0,1004.19,703.6
2018,7,1,13,15,838.0,153.0,3.9,36.25,942.0,998.02,701.5
2018,7,1,13,30,833.0,153.0,4.0,36.0,926.0,994.97,701.47
2018,7,1,13,45,826.0,152.0,4.05,35.8,902.5,979.9,693.41
2018,7,1,14,0,819.0,151.0,4.1,35.6,879.0,962.01,683.66
2018,7,1,14,15,810.0,150.5,4.15,35.3,850.0,940.04,671.56
2018,7,1,14,30,801.0,150.0,4.2,35.0,821.0,915.57,657.82
2018,7,1,14,45,789.5,147.5,4.25,34.65,785.5,884.37,639.71
2018,7,1,15,0,778.0,145.0,4.3,34.3,750.0,851.12,620.09
2018,7,1,15,15,764.0,142.0,4.3,34.3,710.0,813.36,596.16
2018,7,1,15,30,750.0,139.0,4.3,34.3,670.0,774.11,571.04
2018,7,1,15,45,732.0,135.5,4.2,33.45,625.5,732.19,545.4
2018,7,1,16,0,714.0,132.0,4.1,32.6,581.0,687.24,517.19
2018,7,1,16,15,691.0,127.5,4.05,32.0,534.0,637.2,483.28
2018,7,1,16,30,668.0,123.0,4.0,31.4,487.0,587.37,448.52
2018,7,1,16,45,639.5,117.0,3.9,30.8,438.0,533.01,409.37
2018,7,1,17,0,611.0,111.0,3.8,30.2,389.0,479.91,370.08
2018,7,1,17,15,574.5,104.0,3.65,29.5,340.0,423.11,326.89
2018,7,1,17,30,538.0,97.0,3.5,28.8,291.0,368.93,284.45
2018,7,1,17,45,489.0,88.0,3.4,28.05,243.0,310.25,237.51
2018,7,1,18,0,440.0,79.0,3.3,27.3,195.0,254.48,191.74
2018,7,1,18,15,346.5,68.5,3.15,26.5,148.0,189.85,139.15
2018,7,1,18,30,253.0,58.0,3.0,25.7,101.0,135.08,94.78
2018,7,1,18,45,143.0,41.5,2.8,24.85,64.0,77.43,49.8
2018,7,1,19,0,33.0,25.0,2.6,24.0,27.0,31.98,12.53
2018,7,1,19,15,20.0,13.0,2.55,23.45,14.0,14.88,0.0
2018,7,1,19,30,7.0,1.0,2.5,22.9,1.0,0.0,0.0
2018,7,1,19,45,3.5,0.5,2.45,22.35,0.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,4,45,18.5,4.0,1.05,17.45,4.5,0.0,0.0
2018,7,2,5,0,37.0,8.0,1.2,17.7,9.0,7.86,0.0
2018,7,2,5,15,116.5,23.0,1.2,18.25,34.0,18.07,0.17
2018,7,2,5,30,196.0,38.0,1.2,18.8,59.0,29.38,18.57
2018,7,2,5,45,224.5,45.0,1.25,19.35,81.0,33.63,23.3
2018,7,2,6,0,253.0,52.0,1.3,19.9,103.0,37.71,27.22
2018,7,2,6,15,126.5,44.5,1.3,20.8,70.0,38.91,25.08
2018,7,2,6,30,0.0,37.0,1.3,21.7,37.0,35.72,24.14
2018,7,2,6,45,0.0,48.5,1.35,22.6,48.5,46.85,33.22
2018,7,2,7,0,0.0,60.0,1.4,23.5,60.0,57.98,42.11
2018,7,2,7,15,0.5,89.0,1.4,24.45,89.0,85.85,64.31
2018,7,2,7,30,1.0,118.0,1.4,25.4,118.0,113.18,85.54
2018,7,2,7,45,1.5,134.5,1.4,26.4,135.0,129.09,97.34
2018,7,2,8,0,2.0,151.0,1.4,27.4,152.0,145.12,109.03
2018,7,2,8,15,2.5,163.0,1.5,28.15,164.5,157.07,117.55
2018,7,2,8,30,3.0,175.0,1.6,28.9,177.0,169.1,126.04
2018,7,2,8,45,7.5,201.5,1.7,29.7,207.0,197.0,146.42
2018,7,2,9,0,12.0,228.0,1.8,30.5,237.0,225.44,166.86
2018,7,2,9,15,68.0,293.0,1.9,31.1,347.0,321.75,237.74
2018,7,2,9,30,124.0,358.0,2.0,31.7,457.0,424.0,310.59
2018,7,2,9,45,353.5,311.5,2.1,32.3,611.0,554.34,405.61
2018,7,2,10,0,583.0,265.0,2.2,32.9,765.0,702.67,509.44
2018,7,2,10,15,702.0,214.0,2.25,33.4,835.0,773.62,557.51
2018,7,2,10,30,821.0,163.0,2.3,33.9,905.0,849.52,605.44
2018,7,2,10,45,825.0,165.5,2.35,34.45,925.5,882.31,624.2
2018,7,2,11,0,829.0,168.0,2.4,35.0,946.0,912.9,641.78
2018,7,2,11,15,831.5,170.0,2.5,35.35,960.0,939.28,657.57
2018,7,2,11,30,834.0,172.0,2.6,35.7,974.0,963.13,671.8
2018,7,2,11,45,833.5,173.5,2.7,36.0,979.0,980.97,682.46
2018,7,2,12,0,833.0,175.0,2.8,36.3,984.0,996.0,691.48
2018,7,2,12,15,831.0,176.0,2.9,36.4,982.5,1006.17,698.16
2018,7,2,12,30,829.0,177.0,3.0,36.5,981.0,1013.37,703.13
2018,7,2,12,45,824.0,178.5,3.1,36.55,971.5,1015.07,704.97
2018,7,2,13,0,819.0,180.0,3.2,36.6,962.0,1013.75,705.07
2018,7,2,13,15,812.0,180.5,3.3,36.5,945.0,1006.41,701.97
2018,7,2,13,30,805.0,181.0,3.4,36.4,928.0,996.14,697.14
2018,7,2,13,45,795.5,181.5,3.45,36.3,904.0,980.56,688.7
2018,7,2,14,0,786.0,182.0,3.5,36.2,880.0,962.31,678.62
2018,7,2,14,15,775.0,180.5,3.6,35.9,849.5,938.01,665.56
2018,7,2,14,30,764.0,179.0,3.7,35.6,819.0,911.37,650.91
2018,7,2,14,45,727.0,187.0,3.75,35.3,775.0,872.56,627.89
2018,7,2,15,0,690.0,195.0,3.8,35.0,731.0,829.51,601.83
2018,7,2,15,15,682.5,185.0,3.8,35.0,692.0,792.45,578.52
2018,7,2,15,30,675.0,175.0,3.8,35.0,653.0,753.7,553.81
2018,7,2,15,45,634.0,174.5,3.9,34.0,600.0,697.09,517.93
2018,7,2,16,0,593.0,174.0,4.0,33.0,547.0,641.6,481.68
2018,7,2,16,15,577.0,164.0,3.95,32.3,503.5,595.47,450.68
2018,7,2,16,30,561.0,154.0,3.9,31.6,460.0,546.24,416.63
2018,7,2,16,45,548.0,143.0,3.9,30.9,417.5,501.09,384.69
2018,7,2,17,0,535.0,132.0,3.9,30.2,375.0,456.03,351.77
2018,7,2,17,15,498.5,122.5,3.8,29.3,327.5,400.51,309.86
2018,7,2,17,30,462.0,113.0,3.7,28.4,280.0,347.8,268.9
2018,7,2,17,45,412.0,101.0,3.6,27.45,232.5,289.75,222.76
2018,7,2,18,0,362.0,89.0,3.5,26.5,185.0,236.46,179.31
2018,7,2,18,15,301.5,73.5,3.35,25.6,142.0,181.05,133.69
2018,7,2,18,30,241.0,58.0,3.2,24.7,99.0,131.99,93.11
2018,7,2,18,45,171.5,40.5,3.05,23.75,65.0,85.35,55.19
2018,7,2,19,0,102.0,23.0,2.9,22.8,31.0,44.36,17.82
2018,7,2,19,15,53.5,12.0,2.85,22.25,16.0,17.42,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,3,4,45,1.0,2.0,2.3,15.4,2.0,0.0,0.0
2018,7,3,5,0,2.0,4.0,2.5,15.5,4.0,3.93,0.0
2018,7,3,5,15,8.0,17.5,2.6,16.0,18.0,16.65,0.0
2018,7,3,5,30,14.0,31.0,2.7,16.5,32.0,28.86,18.25
2018,7,3,5,45,57.5,48.5,2.85,17.0,59.0,41.97,30.7
2018,7,3,6,0,101.0,66.0,3.0,17.5,86.0,56.08,43.51
2018,7,3,6,15,86.0,84.5,3.05,18.1,105.0,72.88,54.37
2018,7,3,6,30,71.0,103.0,3.1,18.7,124.0,97.29,73.17
2018,7,3,6,45,47.5,118.0,3.1,19.35,133.0,112.81,86.22
2018,7,3,7,0,24.0,133.0,3.1,20.0,142.0,125.77,97.45
2018,7,3,7,15,15.0,136.0,3.15,20.7,142.0,131.92,102.32
2018,7,3,7,30,6.0,139.0,3.2,21.4,142.0,133.78,103.55
2018,7,3,7,45,3.0,131.0,3.2,22.1,132.5,126.36,97.07
2018,7,3,8,0,0.0,123.0,3.2,22.8,123.0,118.24,90.05
2018,7,3,8,15,7.0,164.5,3.3,23.5,169.0,160.47,122.93
2018,7,3,8,30,14.0,206.0,3.4,24.2,215.0,203.45,155.74
2018,7,3,8,45,71.0,263.0,3.45,24.9,314.5,286.44,219.12
2018,7,3,9,0,128.0,320.0,3.5,25.6,414.0,375.57,285.67
2018,7,3,9,15,418.5,253.5,3.6,26.2,584.0,506.29,386.41
2018,7,3,9,30,709.0,187.0,3.7,26.8,754.0,663.81,503.73
2018,7,3,9,45,788.0,159.0,3.8,27.4,813.5,726.86,548.52
2018,7,3,10,0,867.0,131.0,3.9,28.0,873.0,792.65,592.4
2018,7,3,10,15,876.0,131.5,4.0,28.4,902.0,832.89,618.23
2018,7,3,10,30,885.0,132.0,4.1,28.8,931.0,871.37,642.78
2018,7,3,10,45,892.0,132.0,4.25,29.15,953.0,905.67,664.73
2018,7,3,11,0,899.0,132.0,4.4,29.5,975.0,937.71,685.1
2018,7,3,11,15,903.0,132.5,4.45,29.6,989.5,965.04,702.5
2018,7,3,11,30,907.0,133.0,4.5,29.7,1004.0,989.68,718.15
2018,7,3,11,45,910.0,131.5,4.6,29.85,1010.5,1008.59,730.22
2018,7,3,12,0,913.0,130.0,4.7,30.0,1017.0,1024.56,740.55
2018,7,3,12,15,913.0,130.0,4.7,29.95,1016.0,1036.01,748.01
2018,7,3,12,30,913.0,130.0,4.7,29.9,1015.0,1044.3,753.55
2018,7,3,12,45,912.0,129.5,4.75,29.9,1006.5,1047.89,756.48
2018,7,3,13,0,911.0,129.0,4.8,29.9,998.0,1048.22,757.44
2018,7,3,13,15,908.5,127.5,4.75,29.8,982.0,1042.77,754.2
2018,7,3,13,30,906.0,126.0,4.7,29.7,966.0,1034.06,749.0
2018,7,3,13,45,902.0,124.0,4.7,29.6,943.0,1020.14,740.97
2018,7,3,14,0,898.0,122.0,4.7,29.5,920.0,1003.1,730.99
2018,7,3,14,15,892.5,120.0,4.65,29.3,890.5,981.6,718.02
2018,7,3,14,30,887.0,118.0,4.6,29.1,861.0,957.23,703.3
2018,7,3,14,45,879.5,115.0,4.55,28.95,825.5,927.25,684.69
2018,7,3,15,0,872.0,112.0,4.5,28.8,790.0,894.77,664.37
2018,7,3,15,15,860.0,109.5,4.5,28.8,748.5,856.66,639.91
2018,7,3,15,30,848.0,107.0,4.5,28.8,707.0,816.7,614.0
2018,7,3,15,45,835.5,103.5,4.4,28.25,662.5,777.51,589.34
2018,7,3,16,0,823.0,100.0,4.3,27.7,618.0,732.84,560.45
2018,7,3,16,15,806.5,96.5,4.2,27.25,570.5,684.19,528.03
2018,7,3,16,30,790.0,93.0,4.1,26.8,523.0,634.97,493.64
2018,7,3,16,45,766.0,88.5,4.0,26.4,472.0,579.67,452.91
2018,7,3,17,0,742.0,84.0,3.9,26.0,421.0,525.01,411.51
2018,7,3,17,15,708.0,79.0,3.8,25.4,369.0,466.56,366.19
2018,7,3,17,30,674.0,74.0,3.7,24.8,317.0,409.25,320.32
2018,7,3,17,45,627.0,68.5,3.6,24.2,266.5,348.38,270.27
2018,7,3,18,0,580.0,63.0,3.5,23.6,216.0,291.64,222.15
2018,7,3,18,15,508.5,56.0,3.4,22.85,169.0,229.87,169.69
2018,7,3,18,30,437.0,49.0,3.3,22.1,122.0,175.36,122.9
2018,7,3,18,45,329.0,38.5,3.15,21.3,83.0,117.09,74.96
2018,7,3,19,0,221.0,28.0,3.0,20.5,44.0,68.74,28.79
2018,7,3,19,15,116.0,15.0,3.0,19.95,23.0,26.95,0.0
2018,7,3,19,30,11.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,5.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.3,14.8,4.0,3.93,0.0
2018,7,4,5,15,65.5,12.0,2.35,15.3,18.0,9.1,0.0
2018,7,4,5,30,117.0,20.0,2.4,15.8,32.0,14.9,6.69
2018,7,4,5,45,88.5,19.5,2.45,16.3,31.5,13.99,6.53
2018,7,4,6,0,60.0,19.0,2.5,16.8,31.0,15.87,8.36
2018,7,4,6,15,30.0,25.5,2.5,17.5,31.5,24.03,14.31
2018,7,4,6,30,0.0,32.0,2.5,18.2,32.0,30.89,20.45
2018,7,4,6,45,0.0,43.5,2.5,18.85,43.5,42.01,29.71
2018,7,4,7,0,0.0,55.0,2.5,19.5,55.0,53.14,38.81
2018,7,4,7,15,1.0,90.0,2.5,20.25,90.5,86.88,66.31
2018,7,4,7,30,2.0,125.0,2.5,21.0,126.0,119.86,92.59
2018,7,4,7,45,34.0,176.0,2.5,21.7,195.5,175.25,135.66
2018,7,4,8,0,66.0,227.0,2.5,22.4,265.0,236.09,182.34
2018,7,4,8,15,295.5,213.0,2.5,23.05,404.0,326.13,250.65
2018,7,4,8,30,525.0,199.0,2.5,23.7,543.0,442.48,338.9
2018,7,4,8,45,694.5,151.0,2.5,24.4,639.0,518.75,396.79
2018,7,4,9,0,864.0,103.0,2.5,25.1,735.0,613.01,466.93
2018,7,4,9,15,873.5,105.0,2.55,25.75,773.5,661.39,501.38
2018,7,4,9,30,883.0,107.0,2.6,26.4,812.0,708.82,534.31
2018,7,4,9,45,891.0,108.5,2.65,27.0,845.5,753.53,562.92
2018,7,4,10,0,899.0,110.0,2.7,27.6,879.0,796.74,590.1
2018,7,4,10,15,905.5,110.5,2.75,28.15,906.5,836.08,614.44
2018,7,4,10,30,912.0,111.0,2.8,28.7,934.0,873.4,637.18
2018,7,4,10,45,916.0,112.0,2.85,29.25,954.5,906.85,657.15
2018,7,4,11,0,920.0,113.0,2.9,29.8,975.0,937.79,675.36
2018,7,4,11,15,923.5,113.0,2.95,30.15,989.0,964.66,691.4
2018,7,4,11,30,927.0,113.0,3.0,30.5,1003.0,988.73,705.64
2018,7,4,11,45,928.0,112.5,3.05,30.9,1008.5,1007.0,716.07
2018,7,4,12,0,929.0,112.0,3.1,31.3,1014.0,1022.2,724.64
2018,7,4,12,15,930.0,111.0,3.1,31.55,1013.0,1033.75,731.03
2018,7,4,12,30,931.0,110.0,3.1,31.8,1012.0,1042.09,735.5
2018,7,4,12,45,930.5,109.0,3.15,32.0,1003.5,1045.65,737.69
2018,7,4,13,0,930.0,108.0,3.2,32.2,995.0,1045.89,737.93
2018,7,4,13,15,928.0,106.5,3.25,32.25,979.5,1040.76,735.4
2018,7,4,13,30,926.0,105.0,3.3,32.3,964.0,1032.31,730.92
2018,7,4,13,45,922.5,104.0,3.3,32.35,941.5,1019.61,723.48
2018,7,4,14,0,919.0,103.0,3.3,32.4,919.0,1003.73,714.14
2018,7,4,14,15,913.0,101.5,3.3,32.3,889.5,981.83,701.48
2018,7,4,14,30,907.0,100.0,3.3,32.2,860.0,957.03,686.99
2018,7,4,14,45,899.5,98.0,3.3,32.05,824.5,927.56,669.6
2018,7,4,15,0,892.0,96.0,3.3,31.9,789.0,895.55,650.48
2018,7,4,15,15,881.0,94.5,3.3,31.9,748.5,858.71,627.65
2018,7,4,15,30,870.0,93.0,3.3,31.9,708.0,819.92,603.34
2018,7,4,15,45,858.0,90.0,3.25,31.45,663.5,776.97,576.77
2018,7,4,16,0,846.0,87.0,3.2,31.0,619.0,732.57,548.82
2018,7,4,16,15,828.5,83.5,3.15,30.65,570.5,682.5,516.22
2018,7,4,16,30,811.0,80.0,3.1,30.3,522.0,634.87,484.37
2018,7,4,16,45,785.5,77.0,3.1,29.9,470.5,579.38,444.65
2018,7,4,17,0,760.0,74.0,3.1,29.5,419.0,524.64,404.23
2018,7,4,17,15,735.0,69.0,3.1,28.8,369.5,468.99,362.24
2018,7,4,17,30,710.0,64.0,3.1,28.1,320.0,414.63,319.59
2018,7,4,17,45,664.5,59.0,3.1,27.4,269.0,353.11,269.92
2018,7,4,18,0,619.0,54.0,3.1,26.7,218.0,296.4,222.45
2018,7,4,18,15,545.0,48.5,3.05,25.65,170.0,233.51,169.82
2018,7,4,18,30,471.0,43.0,3.0,24.6,122.0,178.18,122.88
2018,7,4,18,45,372.0,34.5,2.9,23.5,84.0,122.18,76.67
2018,7,4,19,0,273.0,26.0,2.8,22.4,46.0,75.0,30.33
2018,7,4,19,15,147.0,14.0,2.8,21.7,24.0,29.22,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.7,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,14.9,10.0,8.85,0.0
2018,7,5,5,15,220.0,20.0,0.8,15.45,39.0,15.91,0.0
2018,7,5,5,30,359.0,31.0,0.9,16.0,68.0,23.9,14.08
2018,7,5,5,45,347.0,35.5,0.95,16.6,87.0,25.36,16.4
2018,7,5,6,0,335.0,40.0,1.0,17.2,106.0,26.91,18.07
2018,7,5,6,15,167.5,45.5,1.0,18.05,78.5,34.96,21.99
2018,7,5,6,30,0.0,51.0,1.0,18.9,51.0,49.27,35.81
2018,7,5,6,45,0.0,66.5,0.95,19.75,66.5,64.28,48.12
2018,7,5,7,0,0.0,82.0,0.9,20.6,82.0,78.92,59.85
2018,7,5,7,15,1.5,114.0,0.85,21.5,114.5,108.96,83.72
2018,7,5,7,30,3.0,146.0,0.8,22.4,147.0,139.19,107.1
2018,7,5,7,45,12.5,173.0,0.8,23.25,180.0,167.92,128.68
2018,7,5,8,0,22.0,200.0,0.8,24.1,213.0,197.83,150.82
2018,7,5,8,15,47.0,233.0,0.75,24.95,263.0,238.17,180.39
2018,7,5,8,30,72.0,266.0,0.7,25.8,313.0,284.22,213.63
2018,7,5,8,45,244.5,260.5,0.7,26.7,436.5,374.52,280.01
2018,7,5,9,0,417.0,255.0,0.7,27.6,560.0,484.38,358.41
2018,7,5,9,15,668.5,172.5,0.7,28.45,692.0,590.14,433.53
2018,7,5,9,30,920.0,90.0,0.7,29.3,824.0,717.37,519.56
2018,7,5,9,45,925.5,92.5,0.75,30.15,857.5,762.72,545.41
2018,7,5,10,0,931.0,95.0,0.8,31.0,891.0,806.3,570.61
2018,7,5,10,15,937.0,95.5,0.8,31.75,918.5,846.38,592.69
2018,7,5,10,30,943.0,96.0,0.8,32.5,946.0,884.34,613.08
2018,7,5,10,45,947.0,96.0,0.85,33.25,966.5,917.76,631.26
2018,7,5,11,0,951.0,96.0,0.9,34.0,987.0,948.57,647.75
2018,7,5,11,15,952.5,96.5,0.95,34.45,1000.0,974.83,662.24
2018,7,5,11,30,954.0,97.0,1.0,34.9,1013.0,998.11,674.99
2018,7,5,11,45,954.5,96.5,1.0,35.35,1018.0,1016.36,683.9
2018,7,5,12,0,955.0,96.0,1.0,35.8,1023.0,1031.41,691.02
2018,7,5,12,15,952.5,97.0,1.15,36.0,1020.5,1041.76,699.0
2018,7,5,12,30,950.0,98.0,1.3,36.2,1018.0,1048.77,705.07
2018,7,5,12,45,920.5,114.5,1.4,36.4,999.5,1041.14,701.77
2018,7,5,13,0,891.0,131.0,1.5,36.6,981.0,1030.13,696.66
2018,7,5,13,15,911.0,114.5,1.65,36.55,971.0,1031.99,700.61
2018,7,5,13,30,931.0,98.0,1.8,36.5,961.0,1030.03,702.12
2018,7,5,13,45,919.5,101.0,1.95,36.45,935.5,1013.58,694.94
2018,7,5,14,0,908.0,104.0,2.1,36.4,910.0,994.19,685.95
2018,7,5,14,15,826.5,144.5,2.25,36.2,859.5,949.97,661.88
2018,7,5,14,30,745.0,185.0,2.4,36.0,809.0,904.01,636.31
2018,7,5,14,45,669.5,208.0,2.5,35.8,751.0,842.81,599.9
2018,7,5,15,0,594.0,231.0,2.6,35.6,693.0,782.54,561.75
2018,7,5,15,15,665.0,187.0,2.6,35.6,678.5,780.15,563.33
2018,7,5,15,30,736.0,143.0,2.6,35.6,664.0,770.1,557.97
2018,7,5,15,45,719.5,136.5,2.75,34.85,618.0,724.29,531.17
2018,7,5,16,0,703.0,130.0,2.9,34.1,572.0,677.68,503.26
2018,7,5,16,15,715.5,113.5,2.95,33.5,532.5,640.11,479.79
2018,7,5,16,30,728.0,97.0,3.0,32.9,493.0,598.39,452.34
2018,7,5,16,45,716.0,89.0,3.0,32.25,447.0,549.51,418.22
2018,7,5,17,0,704.0,81.0,3.0,31.6,401.0,500.28,382.63
2018,7,5,17,15,587.0,89.5,2.95,30.8,334.0,414.78,318.28
2018,7,5,17,30,470.0,98.0,2.9,30.0,267.0,335.71,257.46
2018,7,5,17,45,416.0,89.0,2.8,29.2,221.5,278.77,212.4
2018,7,5,18,0,362.0,80.0,2.7,28.4,176.0,226.99,170.35
2018,7,5,18,15,297.0,67.5,2.65,27.6,135.0,173.32,126.52
2018,7,5,18,30,232.0,55.0,2.6,26.8,94.0,126.51,88.2
2018,7,5,18,45,169.0,40.0,2.5,26.05,63.5,84.42,53.95
2018,7,5,19,0,106.0,25.0,2.4,25.3,33.0,45.14,17.29
2018,7,5,19,15,62.0,13.5,2.35,24.85,17.5,19.78,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.4,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,24.0,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,6,4,45,9.0,2.5,1.45,21.25,2.5,0.0,0.0
2018,7,6,5,0,18.0,5.0,1.6,21.4,5.0,4.91,0.0
2018,7,6,5,15,59.0,18.5,1.55,21.7,23.5,15.66,0.0
2018,7,6,5,30,100.0,32.0,1.5,22.0,42.0,26.57,15.67
2018,7,6,5,45,139.5,46.5,1.45,22.35,69.0,37.93,26.52
2018,7,6,6,0,179.0,61.0,1.4,22.7,96.0,48.91,36.41
2018,7,6,6,15,157.0,83.0,1.35,23.25,120.5,67.95,48.73
2018,7,6,6,30,135.0,105.0,1.3,23.8,145.0,99.05,70.86
2018,7,6,6,45,374.0,94.0,1.2,24.4,233.0,120.87,77.05
2018,7,6,7,0,613.0,83.0,1.1,25.0,321.0,174.88,110.51
2018,7,6,7,15,685.5,77.5,1.3,25.95,379.0,224.48,149.72
2018,7,6,7,30,758.0,72.0,1.5,26.9,437.0,278.63,193.77
2018,7,6,7,45,781.0,74.5,1.7,27.85,486.5,330.61,237.4
2018,7,6,8,0,804.0,77.0,1.9,28.8,536.0,387.62,283.78
2018,7,6,8,15,821.5,79.0,2.05,29.9,582.5,439.94,325.21
2018,7,6,8,30,839.0,81.0,2.2,31.0,629.0,493.03,365.79
2018,7,6,8,45,772.0,117.5,2.35,32.05,648.5,530.51,393.23
2018,7,6,9,0,705.0,154.0,2.5,33.1,668.0,561.41,414.53
2018,7,6,9,15,789.0,124.0,2.6,33.9,728.5,622.41,458.19
2018,7,6,9,30,873.0,94.0,2.7,34.7,789.0,688.32,503.68
2018,7,6,9,45,872.0,100.5,2.8,35.45,820.0,730.87,529.89
2018,7,6,10,0,871.0,107.0,2.9,36.2,851.0,771.27,554.45
2018,7,6,10,15,878.0,108.0,2.95,36.7,878.5,810.54,578.27
2018,7,6,10,30,885.0,109.0,3.0,37.2,906.0,847.91,600.6
2018,7,6,10,45,890.5,109.0,3.1,37.65,927.0,880.93,620.36
2018,7,6,11,0,896.0,109.0,3.2,38.1,948.0,911.61,638.53
2018,7,6,11,15,899.0,110.0,3.3,38.35,962.0,938.47,654.78
2018,7,6,11,30,902.0,111.0,3.4,38.6,976.0,962.59,669.32
2018,7,6,11,45,904.0,110.5,3.5,38.85,982.5,981.45,680.61
2018,7,6,12,0,906.0,110.0,3.6,39.1,989.0,997.34,690.14
2018,7,6,12,15,906.0,109.5,3.7,39.15,987.5,1008.21,697.24
2018,7,6,12,30,906.0,109.0,3.8,39.2,986.0,1015.93,702.52
2018,7,6,12,45,905.5,107.5,3.95,39.25,977.5,1018.94,705.31
2018,7,6,13,0,905.0,106.0,4.1,39.3,969.0,1018.7,706.19
2018,7,6,13,15,902.0,105.5,4.2,39.2,953.5,1013.72,704.38
2018,7,6,13,30,899.0,105.0,4.3,39.1,938.0,1005.53,700.67
2018,7,6,13,45,894.0,104.0,4.4,39.0,915.0,991.68,693.48
2018,7,6,14,0,889.0,103.0,4.5,38.9,892.0,974.77,684.41
2018,7,6,14,15,882.5,101.0,4.6,38.65,862.5,952.41,672.31
2018,7,6,14,30,876.0,99.0,4.7,38.4,833.0,927.25,658.36
2018,7,6,14,45,867.5,98.0,4.75,38.15,798.5,898.69,641.91
2018,7,6,15,0,859.0,97.0,4.8,37.9,764.0,867.74,623.78
2018,7,6,15,15,848.0,94.5,4.8,37.9,724.0,830.82,600.69
2018,7,6,15,30,837.0,92.0,4.8,37.9,684.0,792.03,576.25
2018,7,6,15,45,823.0,90.0,4.85,37.1,640.5,749.76,551.32
2018,7,6,16,0,809.0,88.0,4.9,36.3,597.0,706.28,525.01
2018,7,6,16,15,762.5,93.5,4.85,35.75,543.0,650.27,488.35
2018,7,6,16,30,716.0,99.0,4.8,35.2,489.0,592.69,448.37
2018,7,6,16,45,696.5,92.5,4.8,34.7,441.0,542.54,412.66
2018,7,6,17,0,677.0,86.0,4.8,34.2,393.0,491.45,375.13
2018,7,6,17,15,670.0,76.5,4.65,33.45,349.0,444.22,339.41
2018,7,6,17,30,663.0,67.0,4.5,32.7,305.0,395.74,301.4
2018,7,6,17,45,618.5,61.5,4.4,32.0,256.0,337.35,254.5
2018,7,6,18,0,574.0,56.0,4.3,31.3,207.0,282.01,208.7
2018,7,6,18,15,508.5,49.5,4.0,30.4,162.0,223.07,159.65
2018,7,6,18,30,443.0,43.0,3.7,29.5,117.0,170.82,115.69
2018,7,6,18,45,343.0,34.0,3.35,28.65,80.0,115.57,70.99
2018,7,6,19,0,243.0,25.0,3.0,27.8,43.0,69.16,26.26
2018,7,6,19,15,130.0,13.5,2.95,27.2,22.5,26.91,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.6,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,26.05,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,4,45,24.0,3.0,1.25,21.9,3.5,0.0,0.0
2018,7,7,5,0,48.0,6.0,1.3,22.3,7.0,5.9,0.0
2018,7,7,5,15,106.0,18.5,1.45,23.0,27.0,14.45,0.0
2018,7,7,5,30,164.0,31.0,1.6,23.7,47.0,23.79,13.22
2018,7,7,5,45,290.5,39.5,1.75,24.35,88.0,29.11,18.85
2018,7,7,6,0,417.0,48.0,1.9,25.0,129.0,33.87,23.27
2018,7,7,6,15,474.0,58.0,2.05,25.85,176.0,46.07,27.88
2018,7,7,6,30,531.0,68.0,2.2,26.7,223.0,85.61,45.92
2018,7,7,6,45,617.0,66.0,2.3,27.55,279.5,124.84,69.31
2018,7,7,7,0,703.0,64.0,2.4,28.4,336.0,175.92,106.59
2018,7,7,7,15,731.0,67.5,2.5,29.3,386.0,225.07,147.23
2018,7,7,7,30,759.0,71.0,2.6,30.2,436.0,277.07,190.83
2018,7,7,7,45,671.0,105.5,2.7,31.1,454.0,318.01,227.76
2018,7,7,8,0,583.0,140.0,2.8,32.0,472.0,351.94,257.14
2018,7,7,8,15,657.0,131.0,2.9,32.85,535.5,408.62,300.67
2018,7,7,8,30,731.0,122.0,3.0,33.7,599.0,474.21,349.83
2018,7,7,8,45,794.5,104.5,3.1,34.5,655.5,529.86,391.19
2018,7,7,9,0,858.0,87.0,3.2,35.3,712.0,592.17,436.27
2018,7,7,9,15,875.0,85.5,3.3,35.85,753.0,641.78,471.4
2018,7,7,9,30,892.0,84.0,3.4,36.4,794.0,691.08,504.67
2018,7,7,9,45,900.5,84.5,3.5,36.95,827.5,735.59,532.74
2018,7,7,10,0,909.0,85.0,3.6,37.5,861.0,778.61,559.48
2018,7,7,10,15,914.5,86.0,3.7,37.75,888.0,818.02,584.25
2018,7,7,10,30,920.0,87.0,3.8,38.0,915.0,855.32,607.49
2018,7,7,10,45,905.0,98.5,3.9,38.3,929.0,882.85,624.15
2018,7,7,11,0,890.0,110.0,4.0,38.6,943.0,906.82,638.54
2018,7,7,11,15,910.5,100.0,4.05,38.75,963.0,938.89,658.27
2018,7,7,11,30,931.0,90.0,4.1,38.9,983.0,968.86,676.53
2018,7,7,11,45,932.0,90.5,4.15,39.05,989.5,988.21,688.11
2018,7,7,12,0,933.0,91.0,4.2,39.2,996.0,1004.48,697.87
2018,7,7,12,15,929.5,93.5,4.25,39.25,994.0,1015.16,704.54
2018,7,7,12,30,926.0,96.0,4.3,39.3,992.0,1022.57,709.3
2018,7,7,12,45,919.5,99.5,4.35,39.35,982.5,1024.71,710.91
2018,7,7,13,0,913.0,103.0,4.4,39.4,973.0,1023.59,710.62
2018,7,7,13,15,911.0,102.0,4.45,39.3,958.0,1019.09,708.81
2018,7,7,13,30,909.0,101.0,4.5,39.2,943.0,1011.32,705.06
2018,7,7,13,45,905.0,99.5,4.5,39.1,920.5,997.83,697.56
2018,7,7,14,0,901.0,98.0,4.5,39.0,898.0,981.21,688.18
2018,7,7,14,15,895.0,97.5,4.55,38.75,869.5,960.71,677.07
2018,7,7,14,30,889.0,97.0,4.6,38.5,841.0,937.37,664.13
2018,7,7,14,45,882.0,94.5,4.65,38.25,806.5,908.27,647.42
2018,7,7,15,0,875.0,92.0,4.7,38.0,772.0,876.64,628.95
2018,7,7,15,15,864.0,90.5,4.7,38.0,732.0,840.31,606.4
2018,7,7,15,30,853.0,89.0,4.7,38.0,692.0,802.07,582.41
2018,7,7,15,45,840.0,86.5,4.8,37.2,648.0,759.47,557.45
2018,7,7,16,0,827.0,84.0,4.9,36.4,604.0,715.53,531.19
2018,7,7,16,15,804.5,82.5,4.9,35.8,555.0,664.85,498.71
2018,7,7,16,30,782.0,81.0,4.9,35.2,506.0,617.11,467.13
2018,7,7,16,45,766.5,76.5,4.85,34.6,459.0,567.44,431.82
2018,7,7,17,0,751.0,72.0,4.8,34.0,412.0,517.64,395.27
2018,7,7,17,15,720.5,67.5,4.7,33.2,361.5,460.04,351.83
2018,7,7,17,30,690.0,63.0,4.6,32.4,311.0,404.29,308.29
2018,7,7,17,45,646.5,58.0,4.5,31.55,261.5,344.6,260.39
2018,7,7,18,0,603.0,53.0,4.4,30.7,212.0,289.5,214.63
2018,7,7,18,15,538.5,47.0,4.1,29.75,166.0,229.9,164.76
2018,7,7,18,30,474.0,41.0,3.8,28.8,120.0,176.89,119.83
2018,7,7,18,45,373.5,32.5,3.55,27.85,82.0,120.43,73.82
2018,7,7,19,0,273.0,24.0,3.3,26.9,44.0,72.8,26.99
2018,7,7,19,15,146.5,13.0,3.15,26.3,23.0,28.13,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.7,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,25.05,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,1.75,19.0,4.5,0.0,0.0
2018,7,8,5,0,72.0,8.0,1.9,19.2,9.0,7.86,0.0
2018,7,8,5,15,201.5,19.0,2.0,19.75,35.5,15.19,0.0
2018,7,8,5,30,331.0,30.0,2.1,20.3,62.0,23.23,12.9
2018,7,8,5,45,420.0,37.5,2.15,20.85,103.0,27.44,17.73
2018,7,8,6,0,509.0,45.0,2.2,21.4,144.0,31.43,21.54
2018,7,8,6,15,568.0,51.0,2.3,22.35,191.5,40.53,23.53
2018,7,8,6,30,627.0,57.0,2.4,23.3,239.0,81.78,40.44
2018,7,8,6,45,667.0,61.5,2.45,24.25,289.0,128.79,71.41
2018,7,8,7,0,707.0,66.0,2.5,25.2,339.0,177.44,108.98
2018,7,8,7,15,736.5,69.5,2.65,26.2,389.5,227.17,150.46
2018,7,8,7,30,766.0,73.0,2.8,27.2,440.0,279.9,195.12
2018,7,8,7,45,788.0,76.5,2.9,28.2,490.0,332.92,239.8
2018,7,8,8,0,810.0,80.0,3.0,29.2,540.0,390.84,287.08
2018,7,8,8,15,826.5,82.5,3.1,30.15,587.0,443.58,329.28
2018,7,8,8,30,843.0,85.0,3.2,31.1,634.0,496.98,370.57
2018,7,8,8,45,856.5,87.0,3.3,32.0,678.0,548.72,409.33
2018,7,8,9,0,870.0,89.0,3.4,32.9,722.0,600.36,446.72
2018,7,8,9,15,877.0,92.5,3.5,33.75,760.0,648.92,480.8
2018,7,8,9,30,884.0,96.0,3.6,34.6,798.0,696.33,512.7
2018,7,8,9,45,888.5,99.5,3.7,35.4,831.0,740.58,540.29
2018,7,8,10,0,893.0,103.0,3.8,36.2,864.0,783.07,566.29
2018,7,8,10,15,899.5,104.0,3.9,36.6,892.0,822.83,591.09
2018,7,8,10,30,906.0,105.0,4.0,37.0,920.0,860.6,614.37
2018,7,8,10,45,911.0,105.5,4.1,37.45,941.0,894.41,634.78
2018,7,8,11,0,916.0,106.0,4.2,37.9,962.0,925.78,653.51
2018,7,8,11,15,918.5,106.5,4.3,38.1,975.5,952.28,669.75
2018,7,8,11,30,921.0,107.0,4.4,38.3,989.0,975.96,684.22
2018,7,8,11,45,923.0,106.5,4.5,38.5,995.5,995.24,695.96
2018,7,8,12,0,925.0,106.0,4.6,38.7,1002.0,1011.48,705.86
2018,7,8,12,15,923.5,106.5,4.7,38.7,1000.5,1022.15,712.95
2018,7,8,12,30,922.0,107.0,4.8,38.7,999.0,1029.59,718.15
2018,7,8,12,45,918.0,108.5,4.9,38.7,990.0,1032.28,720.5
2018,7,8,13,0,914.0,110.0,5.0,38.7,981.0,1031.7,721.22
2018,7,8,13,15,911.5,108.5,5.05,38.55,965.0,1026.26,719.07
2018,7,8,13,30,909.0,107.0,5.1,38.4,949.0,1017.55,714.97
2018,7,8,13,45,904.0,106.5,5.15,38.25,926.0,1004.19,708.0
2018,7,8,14,0,899.0,106.0,5.2,38.1,903.0,987.74,699.13
2018,7,8,14,15,893.0,104.5,5.2,37.85,874.0,966.28,687.01
2018,7,8,14,30,887.0,103.0,5.2,37.6,845.0,941.97,673.07
2018,7,8,14,45,878.5,101.5,5.2,37.35,810.0,912.66,655.82
2018,7,8,15,0,870.0,100.0,5.2,37.1,775.0,880.92,636.89
2018,7,8,15,15,859.0,97.5,5.2,37.1,734.5,843.71,613.5
2018,7,8,15,30,848.0,95.0,5.2,37.1,694.0,804.58,588.66
2018,7,8,15,45,834.0,93.0,5.15,36.3,650.0,761.93,562.87
2018,7,8,16,0,820.0,91.0,5.1,35.5,606.0,721.53,538.21
2018,7,8,16,15,798.5,89.0,5.05,34.95,557.5,671.09,505.44
2018,7,8,16,30,777.0,87.0,5.0,34.4,509.0,620.5,471.19
2018,7,8,16,45,753.0,83.0,4.95,33.85,459.0,566.3,432.33
2018,7,8,17,0,729.0,79.0,4.9,33.3,409.0,512.75,392.79
2018,7,8,17,15,699.5,74.0,4.75,32.5,359.0,456.15,349.88
2018,7,8,17,30,670.0,69.0,4.6,31.7,309.0,402.27,307.59
2018,7,8,17,45,625.0,63.5,4.45,30.9,259.5,342.4,259.43
2018,7,8,18,0,580.0,58.0,4.3,30.1,210.0,286.48,213.02
2018,7,8,18,15,512.5,51.0,4.1,29.15,164.0,225.98,162.6
2018,7,8,18,30,445.0,44.0,3.9,28.2,118.0,172.38,117.41
2018,7,8,18,45,343.0,35.0,3.65,27.25,80.5,116.57,72.04
2018,7,8,19,0,241.0,26.0,3.4,26.3,43.0,69.57,25.52
2018,7,8,19,15,128.5,14.0,3.3,25.6,22.5,27.2,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.35,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.6,9.0,7.86,0.0
2018,7,9,5,15,199.5,19.0,2.0,20.2,35.5,15.29,0.0
2018,7,9,5,30,330.0,30.0,2.1,20.8,62.0,23.35,12.83
2018,7,9,5,45,422.0,38.0,2.25,21.35,103.5,27.99,18.13
2018,7,9,6,0,514.0,46.0,2.4,21.9,145.0,32.38,22.3
2018,7,9,6,15,573.0,52.0,2.45,22.8,192.5,40.51,29.45
2018,7,9,6,30,632.0,58.0,2.5,23.7,240.0,81.99,40.63
2018,7,9,6,45,672.0,62.5,2.55,24.65,290.5,129.32,71.57
2018,7,9,7,0,712.0,67.0,2.6,25.6,341.0,178.23,109.18
2018,7,9,7,15,741.5,71.0,2.7,26.55,392.0,228.67,151.15
2018,7,9,7,30,771.0,75.0,2.8,27.5,443.0,282.14,196.32
2018,7,9,7,45,792.5,78.0,2.95,28.45,492.5,334.83,240.82
2018,7,9,8,0,814.0,81.0,3.1,29.4,542.0,389.23,285.64
2018,7,9,8,15,831.0,83.5,3.3,30.35,589.5,445.56,330.66
2018,7,9,8,30,848.0,86.0,3.5,31.3,637.0,499.49,372.52
2018,7,9,8,45,861.5,88.0,3.7,32.25,681.0,551.52,411.7
2018,7,9,9,0,875.0,90.0,3.9,33.2,725.0,603.45,449.53
2018,7,9,9,15,886.0,90.5,4.0,33.85,764.0,652.01,484.21
2018,7,9,9,30,897.0,91.0,4.1,34.5,803.0,699.73,516.83
2018,7,9,9,45,906.5,91.5,4.2,35.15,837.5,745.3,545.78
2018,7,9,10,0,916.0,92.0,4.3,35.8,872.0,789.46,573.36
2018,7,9,10,15,921.5,93.0,4.35,36.3,899.5,829.26,597.87
2018,7,9,10,30,927.0,94.0,4.4,36.8,927.0,866.95,620.73
2018,7,9,10,45,930.5,94.5,4.5,37.25,947.0,900.12,640.77
2018,7,9,11,0,934.0,95.0,4.6,37.7,967.0,930.7,659.05
2018,7,9,11,15,936.0,96.0,4.7,37.95,981.0,957.69,675.51
2018,7,9,11,30,938.0,97.0,4.8,38.2,995.0,981.77,690.13
2018,7,9,11,45,939.0,97.0,4.85,38.5,1001.0,1000.89,701.24
2018,7,9,12,0,940.0,97.0,4.9,38.8,1007.0,1016.89,710.46
2018,7,9,12,15,937.0,98.5,5.0,38.8,1005.0,1027.26,717.64
2018,7,9,12,30,934.0,100.0,5.1,38.8,1003.0,1034.32,722.89
2018,7,9,12,45,930.0,101.0,5.2,38.85,993.5,1036.55,725.06
2018,7,9,13,0,926.0,102.0,5.3,38.9,984.0,1035.45,725.25
2018,7,9,13,15,922.5,101.0,5.35,38.7,967.5,1029.48,722.89
2018,7,9,13,30,919.0,100.0,5.4,38.5,951.0,1020.2,718.54
2018,7,9,13,45,914.5,99.5,5.45,38.35,928.5,1007.22,711.75
2018,7,9,14,0,910.0,99.0,5.5,38.2,906.0,991.09,703.02
2018,7,9,14,15,843.0,132.5,5.55,37.9,860.5,947.92,677.17
2018,7,9,14,30,776.0,166.0,5.6,37.6,815.0,909.98,654.58
2018,7,9,14,45,757.5,167.5,5.6,37.3,778.5,877.27,634.93
2018,7,9,15,0,739.0,169.0,5.6,37.0,742.0,846.25,616.24
2018,7,9,15,15,737.0,156.5,5.6,37.0,702.5,809.7,592.88
2018,7,9,15,30,735.0,144.0,5.6,37.0,663.0,770.9,567.84
2018,7,9,15,45,702.0,143.0,5.6,36.25,612.5,718.1,534.51
2018,7,9,16,0,669.0,142.0,5.6,35.5,562.0,665.7,500.27
2018,7,9,16,15,644.5,134.0,5.55,34.95,512.5,612.57,463.67
2018,7,9,16,30,620.0,126.0,5.5,34.4,463.0,559.88,426.5
2018,7,9,16,45,561.0,126.0,5.4,33.9,408.0,494.99,378.74
2018,7,9,17,0,502.0,126.0,5.3,33.4,353.0,431.36,330.99
2018,7,9,17,15,388.5,126.5,5.15,32.65,289.5,347.65,266.97
2018,7,9,17,30,275.0,127.0,5.0,31.9,226.0,269.29,206.18
2018,7,9,17,45,270.0,106.0,4.85,31.2,190.0,230.57,175.34
2018,7,9,18,0,265.0,85.0,4.7,30.5,154.0,192.02,143.6
2018,7,9,18,15,239.5,69.0,4.35,29.6,121.0,156.74,113.99
2018,7,9,18,30,214.0,53.0,4.0,28.7,88.0,119.64,82.7
2018,7,9,18,45,166.5,39.0,3.65,27.85,60.5,82.9,52.29
2018,7,9,19,0,119.0,25.0,3.3,27.0,33.0,49.04,17.13
2018,7,9,19,15,69.5,14.0,3.15,26.45,17.5,21.01,0.0
2018,7,9,19,30,20.0,3.0,3.0,25.9,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.8,25.4,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,42.0,4.0,1.4,20.1,4.5,0.0,0.0
2018,7,10,5,0,84.0,8.0,1.5,20.4,9.0,7.86,0.0
2018,7,10,5,15,224.5,17.5,1.65,20.95,35.5,13.88,0.0
2018,7,10,5,30,365.0,27.0,1.8,21.5,62.0,20.57,10.47
2018,7,10,5,45,456.0,34.0,1.95,22.1,103.5,24.51,15.1
2018,7,10,6,0,547.0,41.0,2.1,22.7,145.0,30.82,20.87
2018,7,10,6,15,604.5,46.0,2.25,23.5,193.0,37.71,26.95
2018,7,10,6,30,662.0,51.0,2.4,24.3,241.0,79.63,37.89
2018,7,10,6,45,702.0,54.5,2.55,25.15,291.5,124.76,66.56
2018,7,10,7,0,742.0,58.0,2.7,26.0,342.0,174.39,104.72
2018,7,10,7,15,770.5,61.0,2.75,26.7,393.5,225.33,147.39
2018,7,10,7,30,799.0,64.0,2.8,27.4,445.0,282.67,195.97
2018,7,10,7,45,820.5,66.5,2.9,28.15,495.0,336.19,241.5
2018,7,10,8,0,842.0,69.0,3.0,28.9,545.0,391.36,287.32
2018,7,10,8,15,858.0,71.0,3.05,29.55,592.5,445.04,330.86
2018,7,10,8,30,874.0,73.0,3.1,30.2,640.0,499.32,373.42
2018,7,10,8,45,887.0,74.5,3.15,30.85,684.5,551.86,413.31
2018,7,10,9,0,900.0,76.0,3.2,31.5,729.0,604.19,451.74
2018,7,10,9,15,905.5,80.0,3.25,32.05,767.5,653.69,487.07
2018,7,10,9,30,911.0,84.0,3.3,32.6,806.0,701.86,519.68
2018,7,10,9,45,913.5,88.5,3.35,33.15,839.0,746.81,548.19
2018,7,10,10,0,916.0,93.0,3.4,33.7,872.0,789.8,574.98
2018,7,10,10,15,922.5,94.0,3.45,34.2,900.5,830.46,599.99
2018,7,10,10,30,929.0,95.0,3.5,34.7,929.0,869.06,623.38
2018,7,10,10,45,934.0,95.5,3.55,35.2,950.5,903.65,643.93
2018,7,10,11,0,939.0,96.0,3.6,35.7,972.0,935.73,662.72
2018,7,10,11,15,941.5,96.5,3.65,35.95,986.0,962.87,678.95
2018,7,10,11,30,944.0,97.0,3.7,36.2,1000.0,987.1,693.34
2018,7,10,11,45,945.5,96.5,3.75,36.45,1006.5,1006.36,704.64
2018,7,10,12,0,947.0,96.0,3.8,36.7,1013.0,1022.48,714.04
2018,7,10,12,15,945.0,98.0,3.9,36.75,1012.0,1034.46,721.88
2018,7,10,12,30,943.0,100.0,4.0,36.8,1011.0,1043.13,727.77
2018,7,10,12,45,909.5,121.0,4.1,36.9,993.5,1036.24,723.92
2018,7,10,13,0,876.0,142.0,4.2,37.0,976.0,1025.92,718.1
2018,7,10,13,15,896.5,125.5,4.25,36.9,966.5,1028.62,720.88
2018,7,10,13,30,917.0,109.0,4.3,36.8,957.0,1027.54,721.31
2018,7,10,13,45,919.0,104.0,4.4,36.7,936.0,1016.36,715.77
2018,7,10,14,0,921.0,99.0,4.5,36.6,915.0,1001.79,708.19
2018,7,10,14,15,914.5,97.5,4.6,36.3,885.0,979.48,696.27
2018,7,10,14,30,908.0,96.0,4.7,36.0,855.0,954.26,682.45
2018,7,10,14,45,899.5,94.5,4.75,35.7,819.5,924.44,665.31
2018,7,10,15,0,891.0,93.0,4.8,35.4,784.0,892.12,646.48
2018,7,10,15,15,880.5,91.0,4.8,35.4,743.5,855.23,623.4
2018,7,10,15,30,870.0,89.0,4.8,35.4,703.0,816.32,598.8
2018,7,10,15,45,856.0,87.0,4.9,34.5,658.0,772.86,573.52
2018,7,10,16,0,842.0,85.0,5.0,33.6,613.0,728.1,546.68
2018,7,10,16,15,823.5,82.0,5.0,32.95,564.5,677.98,514.4
2018,7,10,16,30,805.0,79.0,5.0,32.3,516.0,630.41,482.9
2018,7,10,16,45,781.5,76.0,5.05,31.6,465.5,576.35,444.35
2018,7,10,17,0,758.0,73.0,5.1,30.9,415.0,522.85,404.87
2018,7,10,17,15,726.0,68.5,5.05,29.95,363.5,464.07,360.17
2018,7,10,17,30,694.0,64.0,5.0,29.0,312.0,407.26,315.36
2018,7,10,17,45,648.5,59.5,4.95,28.1,262.0,346.98,266.27
2018,7,10,18,0,603.0,55.0,4.9,27.2,212.0,291.62,219.57
2018,7,10,18,15,535.5,48.5,4.7,26.2,165.5,230.46,167.72
2018,7,10,18,30,468.0,42.0,4.5,25.2,119.0,176.21,121.19
2018,7,10,18,45,360.5,33.5,4.3,24.2,81.0,118.59,73.74
2018,7,10,19,0,253.0,25.0,4.1,23.2,43.0,70.17,24.19
2018,7,10,19,15,135.0,13.5,4.0,22.6,22.5,27.3,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.35,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
