Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,16.6,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.8,8.0,7.86,0.0
2018,7,11,5,15,199.0,18.5,1.55,17.4,34.0,15.0,0.0
2018,7,11,5,30,332.0,29.0,1.6,18.0,60.0,22.6,12.15
2018,7,11,5,45,427.0,36.5,1.65,18.6,101.0,26.83,17.34
2018,7,11,6,0,522.0,44.0,1.7,19.2,142.0,30.85,21.24
2018,7,11,6,15,303.0,51.0,1.7,20.1,112.0,38.12,27.73
2018,7,11,6,30,84.0,58.0,1.7,21.0,82.0,57.19,39.25
2018,7,11,6,45,52.0,90.0,1.7,21.95,106.0,89.34,66.02
2018,7,11,7,0,20.0,122.0,1.7,22.9,130.0,117.93,90.1
2018,7,11,7,15,62.5,158.0,1.75,23.95,187.0,158.13,120.07
2018,7,11,7,30,105.0,194.0,1.8,25.0,244.0,202.84,153.46
2018,7,11,7,45,262.5,191.5,1.85,26.05,335.0,258.19,192.91
2018,7,11,8,0,420.0,189.0,1.9,27.1,426.0,330.29,246.25
2018,7,11,8,15,642.5,133.5,1.95,28.05,532.0,401.63,299.64
2018,7,11,8,30,865.0,78.0,2.0,29.0,638.0,498.63,372.04
2018,7,11,8,45,878.0,79.5,2.05,30.0,682.0,550.79,410.45
2018,7,11,9,0,891.0,81.0,2.1,31.0,726.0,602.77,447.55
2018,7,11,9,15,897.5,84.5,2.25,31.9,765.0,652.09,482.1
2018,7,11,9,30,904.0,88.0,2.4,32.8,804.0,700.19,514.2
2018,7,11,9,45,907.5,92.0,2.5,33.7,837.0,745.15,541.82
2018,7,11,10,0,911.0,96.0,2.6,34.6,870.0,788.25,567.74
2018,7,11,10,15,917.0,96.5,2.7,35.2,897.5,827.91,591.77
2018,7,11,10,30,923.0,97.0,2.8,35.8,925.0,865.49,614.21
2018,7,11,10,45,927.0,98.5,2.9,36.4,946.5,900.05,634.52
2018,7,11,11,0,931.0,100.0,3.0,37.0,968.0,932.09,653.09
2018,7,11,11,15,933.5,100.5,3.05,37.3,982.0,959.09,668.88
2018,7,11,11,30,936.0,101.0,3.1,37.6,996.0,983.21,682.87
2018,7,11,11,45,937.0,101.5,3.15,37.95,1002.5,1002.91,694.0
2018,7,11,12,0,938.0,102.0,3.2,38.3,1009.0,1019.49,703.27
2018,7,11,12,15,937.5,102.0,3.2,38.35,1008.0,1030.9,709.96
2018,7,11,12,30,937.0,102.0,3.2,38.4,1007.0,1039.03,714.78
2018,7,11,12,45,935.0,101.5,3.25,38.45,998.0,1041.84,716.86
2018,7,11,13,0,933.0,101.0,3.3,38.5,989.0,1041.27,717.03
2018,7,11,13,15,929.5,101.0,3.3,38.35,973.0,1036.36,714.89
2018,7,11,13,30,926.0,101.0,3.3,38.2,957.0,1028.14,710.85
2018,7,11,13,45,921.5,100.5,3.35,38.05,934.5,1015.14,704.35
2018,7,11,14,0,917.0,100.0,3.4,37.9,912.0,998.96,695.96
2018,7,11,14,15,910.5,98.5,3.45,37.6,882.0,976.74,684.25
2018,7,11,14,30,904.0,97.0,3.5,37.3,852.0,951.61,670.7
2018,7,11,14,45,895.0,96.0,3.5,37.0,817.0,921.98,653.89
2018,7,11,15,0,886.0,95.0,3.5,36.7,782.0,889.89,635.41
2018,7,11,15,15,875.5,92.5,3.5,36.7,741.0,852.61,612.61
2018,7,11,15,30,865.0,90.0,3.5,36.7,700.0,813.32,588.33
2018,7,11,15,45,849.5,88.0,3.55,35.8,654.5,768.86,562.63
2018,7,11,16,0,834.0,86.0,3.6,34.9,609.0,723.21,535.52
2018,7,11,16,15,814.0,84.0,3.6,34.25,560.5,676.68,506.44
2018,7,11,16,30,794.0,82.0,3.6,33.6,512.0,626.4,473.52
2018,7,11,16,45,768.0,78.5,3.55,33.0,461.0,570.71,434.13
2018,7,11,17,0,742.0,75.0,3.5,32.4,410.0,515.82,394.07
2018,7,11,17,15,699.0,72.5,3.45,31.45,357.0,454.19,348.07
2018,7,11,17,30,656.0,70.0,3.4,30.5,304.0,396.63,303.53
2018,7,11,17,45,611.0,64.5,3.35,29.6,255.0,337.42,256.19
2018,7,11,18,0,566.0,59.0,3.3,28.7,206.0,282.18,210.47
2018,7,11,18,15,496.0,51.5,3.1,27.7,160.0,221.04,159.6
2018,7,11,18,30,426.0,44.0,2.9,26.7,114.0,167.12,114.23
2018,7,11,18,45,320.5,34.5,2.75,25.65,77.0,111.12,68.77
2018,7,11,19,0,215.0,25.0,2.6,24.6,40.0,64.02,20.83
2018,7,11,19,15,113.5,13.5,2.45,24.05,21.0,25.02,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.2,22.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.6,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.8,5.0,4.91,0.0
2018,7,12,5,15,31.5,15.5,1.5,21.2,17.5,14.01,0.0
2018,7,12,5,30,44.0,26.0,1.6,21.6,30.0,23.27,12.24
2018,7,12,5,45,40.5,42.5,1.75,22.0,48.0,37.08,25.66
2018,7,12,6,0,37.0,59.0,1.9,22.4,66.0,53.24,40.04
2018,7,12,6,15,40.0,73.5,1.9,22.85,83.0,66.09,51.39
2018,7,12,6,30,43.0,88.0,1.9,23.3,100.0,82.32,60.73
2018,7,12,6,45,66.0,114.5,1.9,23.75,137.5,110.9,82.38
2018,7,12,7,0,89.0,141.0,1.9,24.2,175.0,139.06,103.7
2018,7,12,7,15,155.5,165.5,2.0,24.8,235.0,181.68,135.02
2018,7,12,7,30,222.0,190.0,2.1,25.4,295.0,228.47,170.1
2018,7,12,7,45,206.5,211.5,2.2,26.0,317.5,259.64,195.14
2018,7,12,8,0,191.0,233.0,2.3,26.6,340.0,285.79,215.68
2018,7,12,8,15,334.5,220.0,2.4,27.05,428.0,346.74,261.5
2018,7,12,8,30,478.0,207.0,2.5,27.5,516.0,422.33,318.59
2018,7,12,8,45,467.0,229.0,2.55,27.95,548.5,462.45,348.39
2018,7,12,9,0,456.0,251.0,2.6,28.4,581.0,500.99,376.28
2018,7,12,9,15,588.5,207.0,2.7,28.95,657.0,567.71,426.08
2018,7,12,9,30,721.0,163.0,2.8,29.5,733.0,644.35,482.08
2018,7,12,9,45,732.0,165.5,2.85,30.0,766.0,687.55,511.51
2018,7,12,10,0,743.0,168.0,2.9,30.5,799.0,728.83,539.09
2018,7,12,10,15,766.5,161.5,3.0,30.95,831.0,770.42,565.81
2018,7,12,10,30,790.0,155.0,3.1,31.4,863.0,811.52,591.91
2018,7,12,10,45,794.0,157.0,3.2,31.9,883.0,843.26,611.43
2018,7,12,11,0,798.0,159.0,3.3,32.4,903.0,872.89,629.5
2018,7,12,11,15,802.5,159.5,3.3,32.55,917.0,899.24,645.69
2018,7,12,11,30,807.0,160.0,3.3,32.7,931.0,923.22,660.31
2018,7,12,11,45,809.5,159.5,3.3,32.85,937.5,941.8,671.46
2018,7,12,12,0,812.0,159.0,3.3,33.0,944.0,957.7,680.97
2018,7,12,12,15,809.5,161.0,3.15,32.95,943.0,968.44,686.75
2018,7,12,12,30,807.0,163.0,3.0,32.9,942.0,976.26,690.73
2018,7,12,12,45,809.5,159.5,2.9,32.9,935.0,980.52,692.76
2018,7,12,13,0,812.0,156.0,2.8,32.9,928.0,981.78,692.99
2018,7,12,13,15,816.0,149.5,2.65,33.05,914.5,972.4,685.78
2018,7,12,13,30,820.0,143.0,2.5,33.2,901.0,966.03,680.62
2018,7,12,13,45,817.5,139.5,2.4,33.35,879.5,953.21,671.92
2018,7,12,14,0,815.0,136.0,2.3,33.5,858.0,937.47,661.53
2018,7,12,14,15,809.5,133.0,2.25,33.6,830.0,916.55,648.56
2018,7,12,14,30,804.0,130.0,2.2,33.7,802.0,898.25,637.35
2018,7,12,14,45,779.0,136.5,2.15,33.85,764.5,864.42,616.1
2018,7,12,15,0,754.0,143.0,2.1,34.0,727.0,829.16,593.99
2018,7,12,15,15,667.5,171.5,2.1,34.0,668.0,766.56,554.51
2018,7,12,15,30,581.0,200.0,2.1,34.0,609.0,703.86,512.73
2018,7,12,15,45,612.5,173.0,2.1,33.95,579.0,679.84,498.86
2018,7,12,16,0,644.0,146.0,2.1,33.9,549.0,651.4,481.34
2018,7,12,16,15,659.0,127.5,2.1,33.65,511.5,615.93,458.46
2018,7,12,16,30,674.0,109.0,2.1,33.4,474.0,577.43,432.8
2018,7,12,16,45,658.5,101.0,2.15,33.15,428.5,528.59,398.6
2018,7,12,17,0,643.0,93.0,2.2,32.9,383.0,479.81,363.36
2018,7,12,17,15,605.0,88.0,2.15,32.35,334.0,422.78,320.86
2018,7,12,17,30,567.0,83.0,2.1,31.8,285.0,368.49,279.09
2018,7,12,17,45,515.0,76.0,2.1,31.25,237.0,309.13,232.37
2018,7,12,18,0,463.0,69.0,2.1,30.7,189.0,254.53,188.1
2018,7,12,18,15,391.5,60.0,1.95,29.85,146.0,196.67,141.04
2018,7,12,18,30,320.0,51.0,1.8,29.0,103.0,145.34,99.07
2018,7,12,18,45,226.0,38.5,1.7,28.15,69.0,94.83,58.82
2018,7,12,19,0,132.0,26.0,1.6,27.3,35.0,51.82,15.61
2018,7,12,19,15,69.0,14.0,1.65,26.8,18.5,20.87,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.3,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.75,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,4.91,0.0
2018,7,13,5,15,106.5,18.5,1.3,20.5,27.0,18.18,0.0
2018,7,13,5,30,192.0,32.0,1.2,21.0,49.0,24.92,13.33
2018,7,13,5,45,272.0,44.0,1.15,21.45,85.0,33.41,22.6
2018,7,13,6,0,352.0,56.0,1.1,21.9,121.0,41.47,30.06
2018,7,13,6,15,426.0,64.0,1.0,22.55,167.0,46.73,34.84
2018,7,13,6,30,500.0,72.0,0.9,23.2,213.0,82.49,46.45
2018,7,13,6,45,547.5,78.0,0.85,23.85,261.0,121.9,71.03
2018,7,13,7,0,595.0,84.0,0.8,24.5,309.0,166.72,104.48
2018,7,13,7,15,630.0,89.0,0.7,25.35,358.5,213.13,141.89
2018,7,13,7,30,665.0,94.0,0.6,26.2,408.0,263.23,182.76
2018,7,13,7,45,692.0,97.0,0.55,27.05,456.0,312.4,222.8
2018,7,13,8,0,719.0,100.0,0.5,27.9,504.0,366.29,265.2
2018,7,13,8,15,739.5,103.5,0.45,28.8,550.5,417.41,304.1
2018,7,13,8,30,760.0,107.0,0.4,29.7,597.0,469.8,342.31
2018,7,13,8,45,776.5,109.0,0.4,30.6,640.0,519.66,377.6
2018,7,13,9,0,793.0,111.0,0.4,31.5,683.0,569.89,411.78
2018,7,13,9,15,800.5,115.5,0.45,32.3,720.5,616.91,443.17
2018,7,13,9,30,808.0,120.0,0.5,33.1,758.0,663.02,472.98
2018,7,13,9,45,812.0,125.0,0.6,33.85,790.0,706.31,500.2
2018,7,13,10,0,816.0,130.0,0.7,34.6,822.0,747.15,524.67
2018,7,13,10,15,824.0,131.0,0.85,35.1,849.5,785.62,548.61
2018,7,13,10,30,832.0,132.0,1.0,35.6,877.0,822.41,571.31
2018,7,13,10,45,838.5,132.0,1.15,36.1,898.0,855.08,591.29
2018,7,13,11,0,845.0,132.0,1.3,36.6,919.0,885.61,609.88
2018,7,13,11,15,849.0,132.5,1.45,36.9,933.0,912.05,626.4
2018,7,13,11,30,853.0,133.0,1.6,37.2,947.0,935.95,641.38
2018,7,13,11,45,855.5,132.5,1.75,37.5,954.0,954.8,653.3
2018,7,13,12,0,858.0,132.0,1.9,37.8,961.0,970.85,663.58
2018,7,13,12,15,860.5,130.5,2.0,37.85,961.0,983.04,671.72
2018,7,13,12,30,863.0,129.0,2.1,37.9,961.0,992.26,678.2
2018,7,13,12,45,864.0,126.5,2.25,37.95,953.5,995.94,681.94
2018,7,13,13,0,865.0,124.0,2.4,38.0,946.0,996.49,683.87
2018,7,13,13,15,862.5,123.0,2.5,37.95,931.0,991.91,682.56
2018,7,13,13,30,860.0,122.0,2.6,37.9,916.0,984.23,679.44
2018,7,13,13,45,856.0,120.0,2.7,37.85,894.0,970.96,672.94
2018,7,13,14,0,852.0,118.0,2.8,37.8,872.0,954.7,664.63
2018,7,13,14,15,845.5,116.5,2.85,37.6,843.5,933.68,653.37
2018,7,13,14,30,839.0,115.0,2.9,37.4,815.0,909.96,640.4
2018,7,13,14,45,830.5,112.5,3.0,37.2,780.5,880.8,624.22
2018,7,13,15,0,822.0,110.0,3.1,37.0,746.0,849.33,606.37
2018,7,13,15,15,810.0,107.5,3.1,37.0,706.5,812.72,583.9
2018,7,13,15,30,798.0,105.0,3.1,37.0,667.0,778.52,562.87
2018,7,13,15,45,783.5,102.0,3.2,36.35,623.5,735.94,537.89
2018,7,13,16,0,769.0,99.0,3.3,35.7,580.0,692.23,511.6
2018,7,13,16,15,747.5,96.5,3.3,35.25,533.0,643.23,480.24
2018,7,13,16,30,726.0,94.0,3.3,34.8,486.0,594.16,446.96
2018,7,13,16,45,682.0,94.0,3.35,34.3,433.5,535.38,405.24
2018,7,13,17,0,638.0,94.0,3.4,33.8,381.0,477.96,363.32
2018,7,13,17,15,623.0,84.0,3.4,33.0,335.5,427.75,326.06
2018,7,13,17,30,608.0,74.0,3.4,32.2,290.0,378.02,287.62
2018,7,13,17,45,562.5,67.5,3.45,31.45,242.5,319.91,241.4
2018,7,13,18,0,517.0,61.0,3.5,30.7,195.0,265.89,196.99
2018,7,13,18,15,447.5,53.5,3.35,29.7,151.0,207.5,148.84
2018,7,13,18,30,378.0,46.0,3.2,28.7,107.0,156.27,106.2
2018,7,13,18,45,278.0,35.0,3.1,27.75,71.5,102.5,62.88
2018,7,13,19,0,178.0,24.0,3.0,26.8,36.0,56.58,15.55
2018,7,13,19,15,93.5,13.0,2.95,26.15,19.0,22.36,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.8,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.65,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.7,5.0,4.91,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.2,27.5,16.71,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.7,50.0,22.96,11.68
2018,7,14,5,45,319.0,38.0,1.9,20.2,85.0,28.51,18.54
2018,7,14,6,0,397.0,47.0,1.9,20.7,120.0,33.72,23.52
2018,7,14,6,15,253.5,55.0,1.9,21.5,107.0,39.4,28.64
2018,7,14,6,30,110.0,63.0,1.9,22.3,94.0,58.52,39.42
2018,7,14,6,45,60.5,93.5,1.9,23.1,111.0,92.85,68.24
2018,7,14,7,0,11.0,124.0,1.9,23.9,128.0,117.95,90.16
2018,7,14,7,15,29.5,152.0,1.95,24.7,165.5,145.42,110.85
2018,7,14,7,30,48.0,180.0,2.0,25.5,203.0,177.99,135.41
2018,7,14,7,45,67.0,206.5,2.0,26.35,242.0,211.77,160.63
2018,7,14,8,0,86.0,233.0,2.0,27.2,281.0,247.83,187.3
2018,7,14,8,15,261.5,221.0,2.0,28.1,385.5,315.03,236.65
2018,7,14,8,30,437.0,209.0,2.0,29.0,490.0,403.14,301.79
2018,7,14,8,45,633.0,153.0,2.0,29.95,592.0,480.78,359.31
2018,7,14,9,0,829.0,97.0,2.0,30.9,694.0,578.95,430.53
2018,7,14,9,15,840.0,99.0,2.05,31.6,733.0,627.06,463.98
2018,7,14,9,30,851.0,101.0,2.1,32.3,772.0,674.45,496.24
2018,7,14,9,45,860.0,102.0,2.2,33.05,805.5,718.5,523.94
2018,7,14,10,0,869.0,103.0,2.3,33.8,839.0,761.2,550.19
2018,7,14,10,15,875.5,104.5,2.35,34.4,867.0,800.84,574.09
2018,7,14,10,30,882.0,106.0,2.4,35.0,895.0,838.56,596.45
2018,7,14,10,45,887.0,106.5,2.4,35.6,916.0,871.92,615.4
2018,7,14,11,0,892.0,107.0,2.4,36.2,937.0,902.9,632.66
2018,7,14,11,15,895.0,107.5,2.55,36.5,951.0,929.55,649.11
2018,7,14,11,30,898.0,108.0,2.7,36.8,965.0,953.45,663.86
2018,7,14,11,45,900.0,108.0,2.8,37.1,972.0,973.06,675.57
2018,7,14,12,0,902.0,108.0,2.9,37.4,979.0,989.7,685.52
2018,7,14,12,15,902.0,108.5,3.0,37.45,978.5,1001.83,693.49
2018,7,14,12,30,902.0,109.0,3.1,37.5,978.0,1010.81,699.64
2018,7,14,12,45,900.5,108.0,3.2,37.6,969.5,1013.57,701.93
2018,7,14,13,0,899.0,107.0,3.3,37.7,961.0,1013.07,702.35
2018,7,14,13,15,896.0,106.5,3.4,37.65,945.5,1008.34,700.69
2018,7,14,13,30,893.0,106.0,3.5,37.6,930.0,1000.38,697.14
2018,7,14,13,45,889.0,105.0,3.6,37.5,908.0,987.75,690.87
2018,7,14,14,0,885.0,104.0,3.7,37.4,886.0,972.02,682.72
2018,7,14,14,15,878.5,103.0,3.75,37.15,857.5,950.91,671.29
2018,7,14,14,30,872.0,102.0,3.8,36.9,829.0,926.99,658.07
2018,7,14,14,45,863.5,100.0,3.9,36.6,794.0,897.53,641.59
2018,7,14,15,0,855.0,98.0,4.0,36.3,759.0,865.65,623.37
2018,7,14,15,15,843.5,96.5,4.0,36.3,719.5,829.51,600.92
2018,7,14,15,30,832.0,95.0,4.0,36.3,680.0,791.52,577.08
2018,7,14,15,45,818.0,92.5,4.1,35.4,636.0,748.84,552.23
2018,7,14,16,0,804.0,90.0,4.2,34.5,592.0,708.48,528.41
2018,7,14,16,15,785.5,86.5,4.2,33.85,544.5,659.08,496.8
2018,7,14,16,30,767.0,83.0,4.2,33.2,497.0,609.3,463.57
2018,7,14,16,45,742.5,79.5,4.15,32.55,447.5,555.69,425.32
2018,7,14,17,0,718.0,76.0,4.1,31.9,398.0,502.8,386.37
2018,7,14,17,15,685.0,71.5,4.05,31.1,348.0,445.34,342.89
2018,7,14,17,30,652.0,67.0,4.0,30.3,298.0,390.96,300.21
2018,7,14,17,45,606.0,62.0,3.9,29.5,249.5,332.07,252.65
2018,7,14,18,0,560.0,57.0,3.8,28.7,201.0,277.27,206.92
2018,7,14,18,15,492.0,49.5,3.7,27.85,155.5,217.12,156.56
2018,7,14,18,30,424.0,42.0,3.6,27.0,110.0,164.0,111.62
2018,7,14,18,45,321.0,33.0,3.45,26.15,74.0,109.3,66.83
2018,7,14,19,0,218.0,24.0,3.3,25.3,38.0,62.77,15.94
2018,7,14,19,15,115.5,13.0,3.25,24.75,20.0,24.55,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.2,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.65,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.5,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.6,5.0,4.91,0.0
2018,7,15,5,15,164.0,16.0,1.45,18.15,28.5,15.73,0.0
2018,7,15,5,30,288.0,27.0,1.4,18.7,52.0,21.11,10.1
2018,7,15,5,45,348.0,34.5,1.35,19.3,84.0,25.39,15.95
2018,7,15,6,0,408.0,42.0,1.3,19.9,116.0,29.45,19.91
2018,7,15,6,15,233.5,53.0,1.35,20.8,98.0,37.66,27.22
2018,7,15,6,30,59.0,64.0,1.4,21.7,80.0,60.16,42.51
2018,7,15,6,45,30.0,82.0,1.45,22.65,90.0,79.68,58.89
2018,7,15,7,0,1.0,100.0,1.5,23.6,100.0,95.19,72.31
2018,7,15,7,15,16.0,136.5,1.5,24.5,144.0,131.96,100.69
2018,7,15,7,30,31.0,173.0,1.5,25.4,188.0,167.29,127.41
2018,7,15,7,45,70.5,206.0,1.55,26.3,244.0,212.37,160.82
2018,7,15,8,0,110.0,239.0,1.6,27.2,300.0,259.21,195.33
2018,7,15,8,15,239.0,238.5,1.6,28.15,387.0,320.41,239.95
2018,7,15,8,30,368.0,238.0,1.6,29.1,474.0,397.37,296.12
2018,7,15,8,45,611.0,165.0,1.65,30.05,590.0,479.47,356.84
2018,7,15,9,0,854.0,92.0,1.7,31.0,706.0,588.11,435.52
2018,7,15,9,15,869.5,92.0,1.8,31.75,747.5,638.36,470.35
2018,7,15,9,30,885.0,92.0,1.9,32.5,789.0,688.21,504.11
2018,7,15,9,45,888.5,97.0,2.0,33.25,822.5,733.56,532.26
2018,7,15,10,0,892.0,102.0,2.1,34.0,856.0,777.09,558.79
2018,7,15,10,15,899.5,102.5,2.2,34.6,884.5,817.47,583.27
2018,7,15,10,30,907.0,103.0,2.3,35.2,913.0,855.93,606.26
2018,7,15,10,45,913.0,103.0,2.4,35.8,935.0,890.48,626.56
2018,7,15,11,0,919.0,103.0,2.5,36.4,957.0,922.65,645.22
2018,7,15,11,15,923.0,103.0,2.65,36.65,972.0,950.43,662.41
2018,7,15,11,30,927.0,103.0,2.8,36.9,987.0,975.43,677.89
2018,7,15,11,45,930.0,103.0,2.95,37.15,995.0,996.56,691.01
2018,7,15,12,0,933.0,103.0,3.1,37.4,1003.0,1014.65,702.32
2018,7,15,12,15,931.0,104.0,3.2,37.4,1001.5,1025.69,709.72
2018,7,15,12,30,929.0,105.0,3.3,37.4,1000.0,1033.44,715.25
2018,7,15,12,45,925.0,107.0,3.4,37.45,991.5,1036.89,718.11
2018,7,15,13,0,921.0,109.0,3.5,37.5,983.0,1037.02,719.05
2018,7,15,13,15,918.5,108.0,3.55,37.35,967.5,1032.26,717.32
2018,7,15,13,30,916.0,107.0,3.6,37.2,952.0,1024.17,713.66
2018,7,15,13,45,912.5,106.0,3.7,37.1,930.0,1011.83,707.64
2018,7,15,14,0,909.0,105.0,3.8,37.0,908.0,996.3,699.67
2018,7,15,14,15,903.0,103.0,3.85,36.7,878.5,974.22,687.85
2018,7,15,14,30,897.0,101.0,3.9,36.4,849.0,949.23,674.16
2018,7,15,14,45,889.0,99.0,4.0,36.1,813.5,919.63,657.69
2018,7,15,15,0,881.0,97.0,4.1,35.8,778.0,887.51,639.41
2018,7,15,15,15,868.0,95.5,4.1,35.8,736.5,849.31,615.67
2018,7,15,15,30,855.0,94.0,4.1,35.8,695.0,809.27,590.54
2018,7,15,15,45,843.5,91.0,4.15,34.85,651.0,767.19,566.16
2018,7,15,16,0,832.0,88.0,4.2,33.9,607.0,723.62,540.19
2018,7,15,16,15,802.0,87.5,4.2,33.3,555.0,671.76,506.86
2018,7,15,16,30,772.0,87.0,4.2,32.7,503.0,616.9,469.82
2018,7,15,16,45,755.5,81.5,4.2,32.05,455.0,565.8,433.62
2018,7,15,17,0,739.0,76.0,4.2,31.4,407.0,514.66,396.1
2018,7,15,17,15,710.5,71.0,4.1,30.55,357.0,457.98,353.16
2018,7,15,17,30,682.0,66.0,4.0,29.7,307.0,402.94,309.91
2018,7,15,17,45,635.0,61.0,3.9,28.85,256.5,342.99,261.41
2018,7,15,18,0,588.0,56.0,3.8,28.0,206.0,286.29,214.03
2018,7,15,18,15,517.5,49.0,3.7,27.1,159.5,224.42,162.09
2018,7,15,18,30,447.0,42.0,3.6,26.2,113.0,169.82,115.73
2018,7,15,18,45,333.5,33.0,3.45,25.25,75.5,111.73,68.29
2018,7,15,19,0,220.0,24.0,3.3,24.3,38.0,62.77,14.1
2018,7,15,19,15,116.5,13.0,3.25,23.75,20.0,24.57,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.2,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,17.0,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,17.1,5.0,4.91,0.0
2018,7,16,5,15,167.0,16.0,1.95,17.65,28.5,15.73,0.0
2018,7,16,5,30,295.0,27.0,2.0,18.2,52.0,21.24,9.92
2018,7,16,5,45,357.5,33.0,2.0,18.75,83.0,24.14,14.89
2018,7,16,6,0,420.0,39.0,2.0,19.3,114.0,27.0,17.82
2018,7,16,6,15,240.5,36.5,2.0,20.2,82.5,23.01,14.49
2018,7,16,6,30,61.0,34.0,2.0,21.1,51.0,31.92,19.16
2018,7,16,6,45,30.5,50.0,1.95,22.0,58.5,51.38,35.79
2018,7,16,7,0,0.0,66.0,1.9,22.9,66.0,63.79,47.02
2018,7,16,7,15,15.0,106.5,1.95,23.85,113.5,104.88,79.41
2018,7,16,7,30,30.0,147.0,2.0,24.8,161.0,144.61,110.09
2018,7,16,7,45,40.0,178.5,2.0,25.7,199.5,178.54,135.86
2018,7,16,8,0,50.0,210.0,2.0,26.6,238.0,213.84,162.26
2018,7,16,8,15,172.0,232.0,2.05,27.6,340.5,288.18,217.36
2018,7,16,8,30,294.0,254.0,2.1,28.6,443.0,375.38,281.54
2018,7,16,8,45,581.5,173.0,2.15,29.6,579.5,470.49,352.44
2018,7,16,9,0,869.0,92.0,2.2,30.6,716.0,596.06,444.07
2018,7,16,9,15,887.0,91.0,2.25,31.45,758.5,647.68,479.67
2018,7,16,9,30,905.0,90.0,2.3,32.3,801.0,699.09,514.17
2018,7,16,9,45,913.0,91.0,2.4,33.15,835.5,744.74,542.36
2018,7,16,10,0,921.0,92.0,2.5,34.0,870.0,788.85,569.1
2018,7,16,10,15,926.5,93.5,2.55,34.6,898.5,829.69,593.58
2018,7,16,10,30,932.0,95.0,2.6,35.2,927.0,868.4,616.39
2018,7,16,10,45,936.0,96.0,2.65,35.85,948.5,903.01,636.2
2018,7,16,11,0,940.0,97.0,2.7,36.5,970.0,935.05,654.23
2018,7,16,11,15,942.5,97.5,2.8,36.85,984.0,962.51,670.5
2018,7,16,11,30,945.0,98.0,2.9,37.2,998.0,987.04,684.96
2018,7,16,11,45,946.5,98.0,3.0,37.55,1005.0,1007.09,696.68
2018,7,16,12,0,948.0,98.0,3.1,37.9,1012.0,1023.99,706.53
2018,7,16,12,15,945.5,99.5,3.2,37.9,1010.5,1035.22,714.04
2018,7,16,12,30,943.0,101.0,3.3,37.9,1009.0,1043.11,719.64
2018,7,16,12,45,939.0,102.0,3.4,37.95,999.5,1045.62,721.91
2018,7,16,13,0,935.0,103.0,3.5,38.0,990.0,1044.73,722.24
2018,7,16,13,15,932.0,103.0,3.6,37.85,974.5,1040.45,721.2
2018,7,16,13,30,929.0,103.0,3.7,37.7,959.0,1032.81,718.18
2018,7,16,13,45,924.5,102.0,3.75,37.6,936.0,1019.35,711.14
2018,7,16,14,0,920.0,101.0,3.8,37.5,913.0,1002.67,702.18
2018,7,16,14,15,914.5,99.5,3.8,37.25,884.0,981.4,690.5
2018,7,16,14,30,909.0,98.0,3.8,37.0,855.0,957.15,676.96
2018,7,16,14,45,901.0,97.0,3.85,36.8,820.0,928.33,660.59
2018,7,16,15,0,893.0,96.0,3.9,36.6,785.0,896.95,642.46
2018,7,16,15,15,882.0,93.5,3.9,36.6,743.5,859.01,619.12
2018,7,16,15,30,871.0,91.0,3.9,36.6,702.0,819.05,594.28
2018,7,16,15,45,857.5,88.5,3.85,35.9,657.0,775.34,568.11
2018,7,16,16,0,844.0,86.0,3.8,35.2,612.0,730.27,540.55
2018,7,16,16,15,782.0,94.0,3.75,34.75,550.5,664.59,497.52
2018,7,16,16,30,720.0,102.0,3.7,34.3,489.0,599.94,452.65
2018,7,16,16,45,714.0,92.5,3.6,33.85,444.0,553.16,419.59
2018,7,16,17,0,708.0,83.0,3.5,33.4,399.0,504.29,383.85
2018,7,16,17,15,693.0,75.0,3.4,32.65,352.5,452.89,345.32
2018,7,16,17,30,678.0,67.0,3.3,31.9,306.0,401.84,305.53
2018,7,16,17,45,621.5,62.0,3.2,31.15,253.5,338.13,254.77
2018,7,16,18,0,565.0,57.0,3.1,30.4,201.0,278.62,205.93
2018,7,16,18,15,488.0,50.5,2.9,29.35,155.0,216.46,154.73
2018,7,16,18,30,411.0,44.0,2.7,28.3,109.0,162.25,109.66
2018,7,16,18,45,311.5,33.5,2.45,27.3,72.5,107.48,64.99
2018,7,16,19,0,212.0,23.0,2.2,26.3,36.0,60.26,10.97
2018,7,16,19,15,112.5,12.5,2.2,25.65,19.0,23.59,0.0
2018,7,16,19,30,13.0,2.0,2.2,25.0,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,4,45,19.5,3.0,1.05,19.2,2.5,0.0,0.0
2018,7,17,5,0,39.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,7,17,5,15,166.5,16.5,1.2,20.0,28.0,16.22,0.0
2018,7,17,5,30,294.0,27.0,1.3,20.6,51.0,21.38,9.54
2018,7,17,5,45,376.0,34.5,1.45,21.2,87.0,25.63,15.93
2018,7,17,6,0,458.0,42.0,1.6,21.8,123.0,29.68,19.89
2018,7,17,6,15,311.5,40.5,1.6,22.65,103.5,26.15,17.03
2018,7,17,6,30,165.0,39.0,1.6,23.5,84.0,37.31,20.35
2018,7,17,6,45,82.5,55.0,1.6,24.35,77.5,55.89,36.95
2018,7,17,7,0,0.0,71.0,1.6,25.2,71.0,68.64,50.49
2018,7,17,7,15,4.5,100.5,1.65,26.25,102.5,97.11,72.78
2018,7,17,7,30,9.0,130.0,1.7,27.3,134.0,126.06,94.95
2018,7,17,7,45,11.0,151.0,1.7,28.35,156.5,147.07,110.56
2018,7,17,8,0,13.0,172.0,1.7,29.4,179.0,168.39,126.11
2018,7,17,8,15,31.0,211.0,1.8,30.2,230.0,210.78,157.45
2018,7,17,8,30,49.0,250.0,1.9,31.0,281.0,257.64,191.58
2018,7,17,8,45,202.0,262.0,1.95,31.8,404.5,352.53,261.42
2018,7,17,9,0,355.0,274.0,2.0,32.6,528.0,462.49,340.58
2018,7,17,9,15,625.0,184.0,2.05,33.35,662.5,566.72,416.67
2018,7,17,9,30,895.0,94.0,2.1,34.1,797.0,695.41,507.49
2018,7,17,9,45,891.0,103.0,2.15,34.9,828.5,739.74,533.74
2018,7,17,10,0,887.0,112.0,2.2,35.7,860.0,781.64,558.56
2018,7,17,10,15,865.0,131.0,2.25,36.25,880.5,816.18,578.86
2018,7,17,10,30,843.0,150.0,2.3,36.8,901.0,848.49,597.59
2018,7,17,10,45,882.5,129.0,2.3,37.35,932.0,888.43,620.57
2018,7,17,11,0,922.0,108.0,2.3,37.9,963.0,929.37,643.76
2018,7,17,11,15,855.0,152.5,2.35,38.2,955.0,935.5,646.37
2018,7,17,11,30,788.0,197.0,2.4,38.5,947.0,940.54,648.72
2018,7,17,11,45,858.5,153.0,2.4,38.85,975.5,976.64,669.59
2018,7,17,12,0,929.0,109.0,2.4,39.2,1004.0,1016.25,692.11
2018,7,17,12,15,926.0,110.5,2.5,39.3,1002.0,1026.86,698.78
2018,7,17,12,30,923.0,112.0,2.6,39.4,1000.0,1034.17,703.82
2018,7,17,12,45,910.5,119.0,2.65,39.55,988.5,1034.27,704.02
2018,7,17,13,0,898.0,126.0,2.7,39.7,977.0,1031.07,702.4
2018,7,17,13,15,901.5,121.0,2.75,39.65,963.0,1028.41,701.83
2018,7,17,13,30,905.0,116.0,2.8,39.6,949.0,1022.36,699.3
2018,7,17,13,45,900.0,114.5,2.9,39.55,925.5,1008.21,692.37
2018,7,17,14,0,895.0,113.0,3.0,39.5,902.0,990.92,683.59
2018,7,17,14,15,888.5,111.0,3.05,39.3,872.5,968.66,671.77
2018,7,17,14,30,882.0,109.0,3.1,39.1,843.0,943.53,658.16
2018,7,17,14,45,873.0,107.5,3.2,38.85,807.5,913.94,642.11
2018,7,17,15,0,864.0,106.0,3.3,38.6,772.0,881.92,624.34
2018,7,17,15,15,852.5,103.5,3.3,38.6,731.0,844.44,601.63
2018,7,17,15,30,841.0,101.0,3.3,38.6,690.0,805.07,577.51
2018,7,17,15,45,826.0,98.0,3.4,37.85,645.0,764.6,554.59
2018,7,17,16,0,811.0,95.0,3.5,37.1,600.0,718.83,527.52
2018,7,17,16,15,760.5,99.5,3.55,36.5,542.5,655.18,486.87
2018,7,17,16,30,710.0,104.0,3.6,35.9,485.0,595.32,446.1
2018,7,17,16,45,699.0,95.0,3.6,35.35,439.0,546.42,412.07
2018,7,17,17,0,688.0,86.0,3.6,34.8,393.0,497.09,376.47
2018,7,17,17,15,666.0,79.0,3.55,33.9,345.5,444.0,337.12
2018,7,17,17,30,644.0,72.0,3.5,33.0,298.0,392.01,297.06
2018,7,17,17,45,588.5,66.5,3.45,32.15,247.0,328.9,247.14
2018,7,17,18,0,533.0,61.0,3.4,31.3,196.0,270.88,199.79
2018,7,17,18,15,467.5,52.5,3.25,30.25,151.5,211.86,151.09
2018,7,17,18,30,402.0,44.0,3.1,29.2,107.0,159.63,107.47
2018,7,17,18,45,289.0,33.0,2.9,28.15,70.0,102.12,61.33
2018,7,17,19,0,176.0,22.0,2.7,27.1,33.0,53.16,6.88
2018,7,17,19,15,88.0,11.0,2.6,26.5,16.5,19.58,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,14.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,67.0,13.0,1.5,20.8,18.0,12.78,0.0
2018,7,18,5,30,120.0,23.0,1.6,21.2,33.0,17.68,6.55
2018,7,18,5,45,156.0,32.0,1.7,21.65,54.0,23.96,14.45
2018,7,18,6,0,192.0,41.0,1.8,22.1,75.0,29.92,20.04
2018,7,18,6,15,134.5,57.0,1.7,22.8,84.5,45.73,33.88
2018,7,18,6,30,77.0,73.0,1.6,23.5,94.0,67.91,48.09
2018,7,18,6,45,53.0,91.0,1.5,24.25,107.0,89.4,65.44
2018,7,18,7,0,29.0,109.0,1.4,25.0,120.0,105.26,78.8
2018,7,18,7,15,41.0,137.0,1.4,26.0,155.0,134.9,101.48
2018,7,18,7,30,53.0,165.0,1.4,27.0,190.0,166.16,125.09
2018,7,18,7,45,63.0,191.0,1.4,28.0,223.5,196.66,147.79
2018,7,18,8,0,73.0,217.0,1.4,29.0,257.0,228.47,171.09
2018,7,18,8,15,174.5,237.0,1.5,29.9,345.0,293.22,218.36
2018,7,18,8,30,276.0,257.0,1.6,30.8,433.0,368.73,273.21
2018,7,18,8,45,555.0,179.5,1.7,31.7,566.0,461.26,341.43
2018,7,18,9,0,834.0,102.0,1.8,32.6,699.0,583.38,429.68
2018,7,18,9,15,769.5,139.5,1.8,33.5,714.5,616.67,450.6
2018,7,18,9,30,705.0,177.0,1.8,34.4,730.0,643.39,466.52
2018,7,18,9,45,607.5,235.0,1.85,35.35,726.5,660.33,474.4
2018,7,18,10,0,510.0,293.0,1.9,36.3,723.0,668.19,475.65
2018,7,18,10,15,491.5,316.0,2.05,36.75,741.5,697.17,493.89
2018,7,18,10,30,473.0,339.0,2.2,37.2,760.0,723.73,510.1
2018,7,18,10,45,513.0,330.5,2.4,37.7,797.0,768.12,539.5
2018,7,18,11,0,553.0,322.0,2.6,38.2,834.0,813.24,568.92
2018,7,18,11,15,527.5,345.5,2.75,38.4,840.0,829.93,578.55
2018,7,18,11,30,502.0,369.0,2.9,38.6,846.0,843.9,586.58
2018,7,18,11,45,641.5,282.5,3.05,38.75,897.0,904.55,629.9
2018,7,18,12,0,781.0,196.0,3.2,38.9,948.0,963.33,667.78
2018,7,18,12,15,842.5,155.5,3.2,38.95,966.0,989.03,683.07
2018,7,18,12,30,904.0,115.0,3.2,39.0,984.0,1018.12,700.69
2018,7,18,12,45,905.0,113.0,3.2,39.05,976.5,1022.51,703.18
2018,7,18,13,0,906.0,111.0,3.2,39.1,969.0,1023.62,703.97
2018,7,18,13,15,902.5,111.0,3.15,39.1,953.5,1018.98,701.15
2018,7,18,13,30,899.0,111.0,3.1,39.1,938.0,1011.09,696.48
2018,7,18,13,45,894.0,110.0,3.05,39.1,915.0,997.49,688.43
2018,7,18,14,0,889.0,109.0,3.0,39.1,892.0,980.78,678.6
2018,7,18,14,15,882.0,107.5,3.0,39.0,862.5,958.63,666.13
2018,7,18,14,30,875.0,106.0,3.0,38.9,833.0,933.67,651.94
2018,7,18,14,45,849.0,113.0,3.0,38.75,793.5,897.79,630.95
2018,7,18,15,0,823.0,120.0,3.0,38.6,754.0,865.25,612.0
2018,7,18,15,15,788.5,126.5,3.0,38.6,707.5,818.9,583.53
2018,7,18,15,30,754.0,133.0,3.0,38.6,661.0,772.12,554.51
2018,7,18,15,45,739.5,126.5,3.1,37.95,615.5,727.26,528.26
2018,7,18,16,0,725.0,120.0,3.2,37.3,570.0,683.31,501.95
2018,7,18,16,15,686.5,119.5,3.35,36.6,518.0,626.11,465.1
2018,7,18,16,30,648.0,119.0,3.5,35.9,466.0,570.36,427.42
2018,7,18,16,45,637.5,108.0,3.6,35.25,421.0,522.39,394.36
2018,7,18,17,0,627.0,97.0,3.7,34.6,376.0,474.05,359.74
2018,7,18,17,15,599.0,89.0,3.75,33.45,328.0,419.66,319.75
2018,7,18,17,30,571.0,81.0,3.8,32.3,280.0,367.05,279.53
2018,7,18,17,45,528.0,72.0,3.85,31.2,232.5,309.11,233.68
2018,7,18,18,0,485.0,63.0,3.9,30.1,185.0,255.05,189.41
2018,7,18,18,15,430.5,54.0,3.7,29.05,144.0,201.53,144.64
2018,7,18,18,30,376.0,45.0,3.5,28.0,103.0,153.62,104.05
2018,7,18,18,45,267.5,33.5,3.3,26.9,67.0,97.99,59.07
2018,7,18,19,0,159.0,22.0,3.1,25.8,31.0,50.33,3.8
2018,7,18,19,15,79.5,11.0,2.85,25.35,15.5,18.67,0.0
2018,7,18,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.85,21.05,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,19,5,15,53.0,15.5,2.6,21.4,19.5,15.24,0.0
2018,7,19,5,30,101.0,29.0,2.4,21.8,37.0,24.09,10.39
2018,7,19,5,45,172.0,46.5,2.25,22.15,71.5,37.86,25.93
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,48.34,35.68
2018,7,19,6,15,167.0,66.5,2.0,23.2,100.0,52.92,39.96
2018,7,19,6,30,91.0,69.0,1.9,23.9,94.0,65.18,45.43
2018,7,19,6,45,49.0,92.0,1.75,24.6,106.0,89.69,65.76
2018,7,19,7,0,7.0,115.0,1.6,25.3,118.0,109.21,82.81
2018,7,19,7,15,100.0,146.0,1.5,26.15,192.0,151.81,112.65
2018,7,19,7,30,193.0,177.0,1.4,27.0,266.0,210.75,155.66
2018,7,19,7,45,245.5,197.0,1.3,27.85,324.0,254.57,188.26
2018,7,19,8,0,298.0,217.0,1.2,28.7,382.0,307.5,227.49
2018,7,19,8,15,362.0,224.0,1.15,29.65,442.0,359.39,265.34
2018,7,19,8,30,426.0,231.0,1.1,30.6,502.0,415.4,305.55
2018,7,19,8,45,510.0,219.0,1.1,31.5,566.5,473.03,346.58
2018,7,19,9,0,594.0,207.0,1.1,32.4,631.0,537.9,391.76
2018,7,19,9,15,652.5,193.0,1.15,33.25,683.0,591.38,428.39
2018,7,19,9,30,711.0,179.0,1.2,34.1,735.0,648.77,466.84
2018,7,19,9,45,733.5,175.0,1.25,34.95,771.0,693.27,495.32
2018,7,19,10,0,756.0,171.0,1.3,35.8,807.0,738.11,523.4
2018,7,19,10,15,764.5,173.5,1.4,36.35,835.0,777.16,547.01
2018,7,19,10,30,773.0,176.0,1.5,36.9,863.0,814.76,569.48
2018,7,19,10,45,779.5,176.5,1.6,37.5,884.0,847.07,588.33
2018,7,19,11,0,786.0,177.0,1.7,38.1,905.0,877.44,605.87
2018,7,19,11,15,791.0,177.0,1.8,38.35,919.0,903.84,621.8
2018,7,19,11,30,796.0,177.0,1.9,38.6,933.0,927.91,636.32
2018,7,19,11,45,800.0,176.0,2.05,38.85,940.5,947.58,648.7
2018,7,19,12,0,804.0,175.0,2.2,39.1,948.0,964.63,659.55
2018,7,19,12,15,805.5,174.0,2.3,39.1,948.0,976.49,667.53
2018,7,19,12,30,807.0,173.0,2.4,39.1,948.0,985.47,673.89
2018,7,19,12,45,806.5,171.5,2.55,39.15,940.0,989.0,677.37
2018,7,19,13,0,806.0,170.0,2.7,39.2,932.0,989.52,679.11
2018,7,19,13,15,803.5,168.0,2.8,39.1,917.0,984.51,677.55
2018,7,19,13,30,801.0,166.0,2.9,39.0,902.0,976.49,674.24
2018,7,19,13,45,796.5,163.0,3.0,38.95,879.5,962.51,667.17
2018,7,19,14,0,792.0,160.0,3.1,38.9,857.0,945.67,658.36
2018,7,19,14,15,785.0,157.0,3.15,38.65,828.5,923.68,646.52
2018,7,19,14,30,778.0,154.0,3.2,38.4,800.0,899.13,633.05
2018,7,19,14,45,764.0,152.5,3.3,38.15,764.0,867.36,615.14
2018,7,19,15,0,750.0,151.0,3.4,37.9,728.0,833.68,595.8
2018,7,19,15,15,707.5,159.0,3.4,37.9,680.0,787.05,566.56
2018,7,19,15,30,665.0,167.0,3.4,37.9,632.0,737.92,535.37
2018,7,19,15,45,602.5,175.5,3.5,37.1,575.5,674.24,494.4
2018,7,19,16,0,540.0,184.0,3.6,36.3,519.0,610.2,451.82
2018,7,19,16,15,527.0,171.5,3.6,35.65,476.5,565.62,422.38
2018,7,19,16,30,514.0,159.0,3.6,35.0,434.0,520.8,391.86
2018,7,19,16,45,512.0,142.5,3.6,34.4,393.0,478.41,362.33
2018,7,19,17,0,510.0,126.0,3.6,33.8,352.0,435.11,331.11
2018,7,19,17,15,465.5,116.0,3.55,32.9,302.0,375.91,286.92
2018,7,19,17,30,421.0,106.0,3.5,32.0,252.0,320.39,244.28
2018,7,19,17,45,390.5,91.5,3.4,31.15,209.5,269.83,204.17
2018,7,19,18,0,360.0,77.0,3.3,30.3,167.0,222.05,165.09
2018,7,19,18,15,303.0,63.0,3.1,29.35,127.0,169.49,122.03
2018,7,19,18,30,246.0,49.0,2.9,28.4,87.0,123.0,83.75
2018,7,19,18,45,168.5,35.0,2.75,27.5,56.5,78.64,47.63
2018,7,19,19,0,91.0,21.0,2.6,26.6,26.0,37.18,0.0
2018,7,19,19,15,45.5,10.5,2.45,26.15,13.0,14.78,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,20.85,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.8,21.0,1.0,0.0,0.0
2018,7,20,5,15,49.5,12.0,1.85,21.6,15.5,11.8,0.0
2018,7,20,5,30,94.0,23.0,1.9,22.2,30.0,19.36,6.73
2018,7,20,5,45,152.5,37.5,2.0,22.75,59.0,28.48,18.03
2018,7,20,6,0,211.0,52.0,2.1,23.3,88.0,38.68,27.33
2018,7,20,6,15,149.0,68.0,2.2,24.2,97.5,54.03,40.72
2018,7,20,6,30,87.0,84.0,2.3,25.1,107.0,76.6,54.63
2018,7,20,6,45,62.5,110.0,2.35,26.05,128.5,105.49,77.55
2018,7,20,7,0,38.0,136.0,2.4,27.0,150.0,128.74,96.55
2018,7,20,7,15,64.5,162.0,2.35,27.9,190.0,160.48,120.07
2018,7,20,7,30,91.0,188.0,2.3,28.8,230.0,195.46,146.01
2018,7,20,7,45,212.5,197.5,2.3,29.7,310.5,247.24,182.81
2018,7,20,8,0,334.0,207.0,2.3,30.6,391.0,311.93,230.17
2018,7,20,8,15,472.5,185.0,2.25,31.55,471.0,369.15,272.31
2018,7,20,8,30,611.0,163.0,2.2,32.5,551.0,442.06,325.94
2018,7,20,8,45,613.5,175.0,2.1,33.45,588.5,487.09,358.13
2018,7,20,9,0,616.0,187.0,2.0,34.4,626.0,531.49,388.71
2018,7,20,9,15,662.0,177.0,1.95,35.1,673.0,581.81,423.53
2018,7,20,9,30,708.0,167.0,1.9,35.8,720.0,634.88,459.22
2018,7,20,9,45,726.0,165.5,1.85,36.5,754.5,679.06,487.52
2018,7,20,10,0,744.0,164.0,1.8,37.2,789.0,721.88,514.09
2018,7,20,10,15,778.0,152.5,1.8,37.65,825.5,767.21,541.36
2018,7,20,10,30,812.0,141.0,1.8,38.1,862.0,812.71,568.24
2018,7,20,10,45,818.5,141.5,1.8,38.55,883.5,844.07,585.85
2018,7,20,11,0,825.0,142.0,1.8,39.0,905.0,874.85,603.04
2018,7,20,11,15,829.5,142.0,1.85,39.2,919.0,901.08,618.46
2018,7,20,11,30,834.0,142.0,1.9,39.4,933.0,924.85,632.38
2018,7,20,11,45,837.0,141.5,1.95,39.65,940.5,944.12,643.46
2018,7,20,12,0,840.0,141.0,2.0,39.9,948.0,960.65,652.96
2018,7,20,12,15,842.5,139.5,2.1,39.95,948.0,972.87,661.04
2018,7,20,12,30,845.0,138.0,2.2,40.0,948.0,982.18,667.47
2018,7,20,12,45,847.0,135.0,2.3,40.0,941.0,986.47,671.14
2018,7,20,13,0,849.0,132.0,2.4,40.0,934.0,987.68,673.06
2018,7,20,13,15,845.5,131.5,2.55,39.85,919.0,982.81,672.29
2018,7,20,13,30,842.0,131.0,2.7,39.7,904.0,974.88,669.7
2018,7,20,13,45,837.5,128.5,2.8,39.55,881.5,960.89,663.0
2018,7,20,14,0,833.0,126.0,2.9,39.4,859.0,943.95,654.52
2018,7,20,14,15,825.5,124.5,3.05,39.1,830.0,922.34,643.84
2018,7,20,14,30,818.0,123.0,3.2,38.8,801.0,898.11,631.38
2018,7,20,14,45,808.5,120.5,3.3,38.5,766.5,868.54,615.04
2018,7,20,15,0,799.0,118.0,3.4,38.2,732.0,841.53,600.2
2018,7,20,15,15,786.5,115.5,3.4,38.2,692.5,804.93,577.65
2018,7,20,15,30,774.0,113.0,3.4,38.2,653.0,766.66,553.85
2018,7,20,15,45,758.0,110.0,3.6,37.2,609.5,723.63,529.57
2018,7,20,16,0,742.0,107.0,3.8,36.2,566.0,679.62,503.86
2018,7,20,16,15,721.5,102.5,3.85,35.55,519.0,630.09,472.31
2018,7,20,16,30,701.0,98.0,3.9,34.9,472.0,581.89,439.42
