Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,16,45,673.5,93.5,3.9,34.25,423.0,528.12,401.31
2018,7,20,17,0,646.0,89.0,3.9,33.6,374.0,475.49,362.84
2018,7,20,17,15,609.0,83.5,3.85,32.8,325.0,418.21,319.74
2018,7,20,17,30,572.0,78.0,3.8,32.0,276.0,363.59,277.24
2018,7,20,17,45,521.5,71.0,3.75,31.25,228.5,304.62,230.1
2018,7,20,18,0,471.0,64.0,3.7,30.5,181.0,250.31,185.38
2018,7,20,18,15,399.5,54.5,3.6,29.75,138.0,191.71,137.04
2018,7,20,18,30,328.0,45.0,3.5,29.0,95.0,140.61,94.72
2018,7,20,18,45,225.5,32.5,3.4,28.3,61.0,87.27,51.64
2018,7,20,19,0,123.0,20.0,3.3,27.6,27.0,42.21,0.0
2018,7,20,19,15,61.5,10.0,3.2,27.15,13.5,15.79,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,75.5,14.0,1.45,20.9,19.0,13.76,0.0
2018,7,21,5,30,143.0,26.0,1.5,21.4,36.0,20.31,6.76
2018,7,21,5,45,227.5,38.0,1.55,21.95,69.5,28.98,18.47
2018,7,21,6,0,312.0,50.0,1.6,22.5,103.0,37.21,26.17
2018,7,21,6,15,209.0,47.0,1.65,23.25,87.5,33.45,23.23
2018,7,21,6,30,106.0,44.0,1.7,24.0,72.0,41.49,25.74
2018,7,21,6,45,73.5,87.5,1.7,24.75,109.0,84.99,60.98
2018,7,21,7,0,41.0,131.0,1.7,25.5,146.0,125.03,94.0
2018,7,21,7,15,110.5,157.5,1.65,26.35,206.5,163.11,121.05
2018,7,21,7,30,180.0,184.0,1.6,27.2,267.0,212.52,157.3
2018,7,21,7,45,303.5,182.5,1.55,28.1,341.5,260.0,191.29
2018,7,21,8,0,427.0,181.0,1.5,29.0,416.0,320.73,236.14
2018,7,21,8,15,563.5,153.5,1.5,29.8,493.0,378.92,279.67
2018,7,21,8,30,700.0,126.0,1.5,30.6,570.0,450.04,332.57
2018,7,21,8,45,723.0,127.0,1.5,31.4,614.5,501.97,370.51
2018,7,21,9,0,746.0,128.0,1.5,32.2,659.0,552.79,406.56
2018,7,21,9,15,683.0,166.5,1.55,32.9,674.0,584.56,427.52
2018,7,21,9,30,620.0,205.0,1.6,33.6,689.0,611.13,443.98
2018,7,21,9,45,701.5,175.0,1.65,34.3,745.5,669.4,484.0
2018,7,21,10,0,783.0,145.0,1.7,35.0,802.0,732.59,525.22
2018,7,21,10,15,791.5,146.5,1.85,35.4,830.0,771.65,549.64
2018,7,21,10,30,800.0,148.0,2.0,35.8,858.0,809.17,573.08
2018,7,21,10,45,807.0,148.5,2.15,36.25,879.5,842.69,593.68
2018,7,21,11,0,814.0,149.0,2.3,36.7,901.0,874.2,612.93
2018,7,21,11,15,818.5,149.0,2.5,36.85,915.0,897.44,628.07
2018,7,21,11,30,823.0,149.0,2.7,37.0,929.0,921.03,643.5
2018,7,21,11,45,826.5,148.5,2.85,37.15,936.5,940.64,656.08
2018,7,21,12,0,830.0,148.0,3.0,37.3,944.0,957.56,667.05
2018,7,21,12,15,835.0,144.0,3.15,37.2,944.5,969.73,675.85
2018,7,21,12,30,840.0,140.0,3.3,37.1,945.0,979.01,682.96
2018,7,21,12,45,845.0,135.0,3.45,37.05,939.0,984.29,687.53
2018,7,21,13,0,850.0,130.0,3.6,37.0,933.0,986.47,690.28
2018,7,21,13,15,847.5,129.0,3.65,36.8,918.0,982.08,688.8
2018,7,21,13,30,845.0,128.0,3.7,36.6,903.0,974.6,685.5
2018,7,21,13,45,835.5,129.5,3.75,36.4,880.0,959.79,677.65
2018,7,21,14,0,826.0,131.0,3.8,36.2,857.0,942.19,668.09
2018,7,21,14,15,780.5,152.0,3.85,35.9,819.5,913.85,651.89
2018,7,21,14,30,735.0,173.0,3.9,35.6,782.0,882.03,633.36
2018,7,21,14,45,747.5,157.0,3.95,35.3,753.0,856.77,619.0
2018,7,21,15,0,760.0,141.0,4.0,35.0,724.0,831.6,604.58
2018,7,21,15,15,755.5,133.0,4.0,35.0,686.0,797.11,582.84
2018,7,21,15,30,751.0,125.0,4.0,35.0,648.0,760.5,559.55
2018,7,21,15,45,745.5,116.5,4.0,34.2,606.5,720.58,535.54
2018,7,21,16,0,740.0,108.0,4.0,33.4,565.0,678.92,509.86
2018,7,21,16,15,709.0,107.5,4.0,32.85,516.0,627.99,476.16
2018,7,21,16,30,678.0,107.0,4.0,32.3,467.0,576.32,439.86
2018,7,21,16,45,663.0,98.5,3.95,31.8,421.0,526.85,404.3
2018,7,21,17,0,648.0,90.0,3.9,31.3,375.0,477.37,367.61
2018,7,21,17,15,619.0,83.0,3.85,30.55,327.0,422.5,325.88
2018,7,21,17,30,590.0,76.0,3.8,29.8,279.0,369.48,284.13
2018,7,21,17,45,540.0,69.0,3.7,29.0,231.0,309.81,235.96
2018,7,21,18,0,490.0,62.0,3.6,28.2,183.0,254.74,190.15
2018,7,21,18,15,417.0,53.5,3.5,27.45,139.5,195.77,140.97
2018,7,21,18,30,344.0,45.0,3.4,26.7,96.0,144.41,97.94
2018,7,21,18,45,240.5,33.0,3.25,25.95,62.0,90.78,53.9
2018,7,21,19,0,137.0,21.0,3.1,25.2,28.0,45.13,0.0
2018,7,21,19,15,68.5,10.5,3.0,24.75,14.0,16.9,0.0
2018,7,21,19,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.7,2.0,0.0,0.0
2018,7,22,5,15,75.5,13.0,1.3,20.1,18.0,12.78,0.0
2018,7,22,5,30,142.0,24.0,1.3,20.5,34.0,18.69,5.14
2018,7,22,5,45,217.5,35.0,1.25,20.9,64.5,26.59,16.52
2018,7,22,6,0,293.0,46.0,1.2,21.3,95.0,34.09,23.64
2018,7,22,6,15,194.5,49.5,1.2,21.9,86.5,35.37,25.04
2018,7,22,6,30,96.0,53.0,1.2,22.5,78.0,48.12,31.73
2018,7,22,6,45,48.0,74.0,1.2,23.1,86.5,74.02,53.47
2018,7,22,7,0,0.0,95.0,1.2,23.7,95.0,90.37,68.45
2018,7,22,7,15,6.0,125.5,1.2,24.4,128.0,119.75,91.36
2018,7,22,7,30,12.0,156.0,1.2,25.1,161.0,149.95,114.47
2018,7,22,7,45,42.5,186.5,1.25,25.8,209.0,185.76,141.05
2018,7,22,8,0,73.0,217.0,1.3,26.5,257.0,227.99,172.43
2018,7,22,8,15,153.0,244.0,1.3,27.3,337.5,289.32,217.49
2018,7,22,8,30,233.0,271.0,1.3,28.1,418.0,361.84,270.26
2018,7,22,8,45,483.0,203.5,1.35,28.95,537.0,443.14,330.41
2018,7,22,9,0,733.0,136.0,1.4,29.8,656.0,552.13,409.74
2018,7,22,9,15,775.5,125.0,1.4,30.65,703.5,604.07,445.46
2018,7,22,9,30,818.0,114.0,1.4,31.5,751.0,659.09,482.58
2018,7,22,9,45,828.0,115.0,1.4,32.35,784.5,702.9,509.83
2018,7,22,10,0,838.0,116.0,1.4,33.2,818.0,745.52,534.82
2018,7,22,10,15,845.5,117.0,1.5,33.75,846.0,784.76,558.79
2018,7,22,10,30,853.0,118.0,1.6,34.3,874.0,822.21,581.39
2018,7,22,10,45,859.0,118.5,1.65,34.9,895.5,855.92,600.81
2018,7,22,11,0,865.0,119.0,1.7,35.5,917.0,887.39,618.67
2018,7,22,11,15,869.0,119.0,1.8,35.9,931.5,914.15,634.57
2018,7,22,11,30,873.0,119.0,1.9,36.3,946.0,938.29,648.84
2018,7,22,11,45,875.0,119.0,2.0,36.65,953.0,957.77,660.42
2018,7,22,12,0,877.0,119.0,2.1,37.0,960.0,974.34,670.3
2018,7,22,12,15,878.5,118.0,2.25,37.1,959.5,986.42,678.73
2018,7,22,12,30,880.0,117.0,2.4,37.2,959.0,995.43,685.37
2018,7,22,12,45,880.0,115.5,2.5,37.25,951.5,999.28,688.63
2018,7,22,13,0,880.0,114.0,2.6,37.3,944.0,999.93,690.06
2018,7,22,13,15,877.0,113.0,2.7,37.2,928.5,994.87,688.52
2018,7,22,13,30,874.0,112.0,2.8,37.1,913.0,986.62,685.12
2018,7,22,13,45,869.5,111.0,2.9,37.0,891.0,973.75,678.92
2018,7,22,14,0,865.0,110.0,3.0,36.9,869.0,957.84,670.85
2018,7,22,14,15,858.5,108.0,3.1,36.65,840.0,936.02,659.47
2018,7,22,14,30,852.0,106.0,3.2,36.4,811.0,911.42,646.26
2018,7,22,14,45,832.0,110.0,3.3,36.1,773.5,878.32,627.57
2018,7,22,15,0,812.0,114.0,3.4,35.8,736.0,843.49,607.53
2018,7,22,15,15,805.0,109.0,3.4,35.8,697.5,813.13,588.96
2018,7,22,15,30,798.0,104.0,3.4,35.8,659.0,775.97,565.7
2018,7,22,15,45,789.5,98.5,3.6,34.95,616.5,735.17,542.46
2018,7,22,16,0,781.0,93.0,3.8,34.1,574.0,692.77,517.44
2018,7,22,16,15,745.5,94.5,3.85,33.5,523.0,637.63,481.72
2018,7,22,16,30,710.0,96.0,3.9,32.9,472.0,583.54,444.37
2018,7,22,16,45,693.0,88.5,4.0,32.25,425.0,533.83,409.21
2018,7,22,17,0,676.0,81.0,4.1,31.6,378.0,482.87,371.85
2018,7,22,17,15,644.5,75.5,4.1,30.75,329.0,426.99,329.45
2018,7,22,17,30,613.0,70.0,4.1,29.9,280.0,373.2,287.1
2018,7,22,17,45,543.0,66.0,4.1,29.05,229.0,307.35,234.19
2018,7,22,18,0,473.0,62.0,4.1,28.2,178.0,248.12,185.34
2018,7,22,18,15,395.5,52.5,4.0,27.4,134.0,187.66,135.12
2018,7,22,18,30,318.0,43.0,3.9,26.6,90.0,135.38,91.64
2018,7,22,18,45,239.0,31.5,3.75,25.8,59.0,88.58,51.97
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,47.13,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.55,14.0,17.42,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.25,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.3,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.85,21.5,12.78,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.4,41.0,19.2,4.61
2018,7,23,5,45,347.5,33.0,1.65,20.95,78.5,24.97,15.1
2018,7,23,6,0,451.0,42.0,1.7,21.5,116.0,30.38,20.4
2018,7,23,6,15,501.5,50.0,1.75,22.4,159.5,34.55,24.25
2018,7,23,6,30,552.0,58.0,1.8,23.3,203.0,64.22,33.3
2018,7,23,6,45,483.5,78.5,1.85,24.25,226.0,107.55,62.92
2018,7,23,7,0,415.0,99.0,1.9,25.2,249.0,144.11,93.73
2018,7,23,7,15,472.5,105.5,1.95,26.1,301.0,186.71,126.53
2018,7,23,7,30,530.0,112.0,2.0,27.0,353.0,234.75,164.82
2018,7,23,7,45,598.5,111.5,2.05,27.95,414.0,286.74,206.29
2018,7,23,8,0,667.0,111.0,2.1,28.9,475.0,345.78,252.96
2018,7,23,8,15,744.0,98.5,2.15,29.85,539.5,406.25,300.03
2018,7,23,8,30,821.0,86.0,2.2,30.8,604.0,473.78,351.31
2018,7,23,8,45,834.0,88.5,2.2,31.75,647.5,525.28,389.52
2018,7,23,9,0,847.0,91.0,2.2,32.7,691.0,576.68,426.27
2018,7,23,9,15,858.5,92.5,2.2,33.55,730.5,625.86,460.33
2018,7,23,9,30,870.0,94.0,2.2,34.4,770.0,674.33,492.73
2018,7,23,9,45,879.0,95.0,2.2,35.2,804.5,719.58,520.39
2018,7,23,10,0,888.0,96.0,2.2,36.0,839.0,763.44,546.37
2018,7,23,10,15,893.5,97.0,2.2,36.45,866.5,802.93,569.85
2018,7,23,10,30,899.0,98.0,2.2,36.9,894.0,840.35,591.72
2018,7,23,10,45,903.0,99.5,2.2,37.35,915.5,874.74,611.41
2018,7,23,11,0,907.0,101.0,2.2,37.8,937.0,906.64,629.36
2018,7,23,11,15,910.0,101.0,2.3,38.0,951.0,933.52,645.64
2018,7,23,11,30,913.0,101.0,2.4,38.2,965.0,957.58,660.23
2018,7,23,11,45,914.5,101.0,2.45,38.45,971.5,977.28,671.6
2018,7,23,12,0,916.0,101.0,2.5,38.7,978.0,993.91,681.17
2018,7,23,12,15,911.0,104.5,2.65,38.75,976.0,1004.53,688.66
2018,7,23,12,30,906.0,108.0,2.8,38.8,974.0,1011.87,694.27
2018,7,23,12,45,898.0,111.5,2.95,38.85,964.0,1012.92,696.14
2018,7,23,13,0,890.0,115.0,3.1,38.9,954.0,1010.71,696.12
2018,7,23,13,15,741.0,210.5,3.25,38.75,901.0,969.43,672.56
2018,7,23,13,30,592.0,306.0,3.4,38.6,848.0,916.57,639.01
2018,7,23,13,45,570.0,309.0,3.5,38.5,820.0,893.28,625.47
2018,7,23,14,0,548.0,312.0,3.6,38.4,792.0,868.94,610.92
2018,7,23,14,15,568.5,288.0,3.7,37.9,771.0,855.4,605.73
2018,7,23,14,30,589.0,264.0,3.8,37.4,750.0,840.71,599.61
2018,7,23,14,45,551.0,263.0,3.9,36.95,702.0,790.15,568.07
2018,7,23,15,0,513.0,262.0,4.0,36.5,654.0,741.47,537.29
2018,7,23,15,15,472.0,258.5,4.0,36.5,604.0,687.96,501.34
2018,7,23,15,30,431.0,255.0,4.0,36.5,554.0,635.42,465.55
2018,7,23,15,45,393.5,245.5,4.05,35.15,504.5,580.72,430.4
2018,7,23,16,0,356.0,236.0,4.1,33.8,455.0,520.51,390.39
2018,7,23,16,15,227.5,229.5,4.1,33.05,365.0,408.9,308.75
2018,7,23,16,30,99.0,223.0,4.1,32.3,275.0,294.9,223.11
2018,7,23,16,45,90.5,196.0,4.15,31.6,240.0,257.19,195.84
2018,7,23,17,0,82.0,169.0,4.2,30.9,205.0,220.05,168.21
2018,7,23,17,15,93.0,137.5,4.15,30.2,173.5,193.6,148.46
2018,7,23,17,30,104.0,106.0,4.1,29.5,142.0,160.49,122.78
2018,7,23,17,45,58.5,84.0,4.05,28.75,103.5,109.21,81.99
2018,7,23,18,0,13.0,62.0,4.0,28.0,65.0,65.2,46.89
2018,7,23,18,15,20.0,48.0,3.85,27.35,51.5,54.16,37.53
2018,7,23,18,30,27.0,34.0,3.7,26.7,38.0,40.65,25.82
2018,7,23,18,45,18.0,22.5,3.55,26.05,24.5,25.8,12.87
2018,7,23,19,0,9.0,11.0,3.4,25.4,11.0,12.0,0.0
2018,7,23,19,15,4.5,5.5,3.25,25.0,5.5,5.83,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.2,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.4,2.0,0.0,0.0
2018,7,24,5,15,118.0,13.0,1.6,20.9,20.5,12.78,0.0
2018,7,24,5,30,223.0,24.0,1.7,21.4,39.0,19.35,3.65
2018,7,24,5,45,327.5,34.0,1.8,21.9,76.5,26.06,15.85
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,32.32,21.94
2018,7,24,6,15,290.5,48.5,1.95,23.2,103.0,34.79,24.36
2018,7,24,6,30,149.0,53.0,2.0,24.0,92.0,49.81,31.72
2018,7,24,6,45,75.5,75.5,2.05,24.8,95.5,74.77,52.64
2018,7,24,7,0,2.0,98.0,2.1,25.6,99.0,93.28,70.23
2018,7,24,7,15,26.5,137.0,2.3,26.7,149.0,131.26,99.05
2018,7,24,7,30,51.0,176.0,2.5,27.8,199.0,174.22,131.38
2018,7,24,7,45,124.0,198.5,2.65,28.9,263.5,218.82,163.62
2018,7,24,8,0,197.0,221.0,2.8,30.0,328.0,274.54,204.65
2018,7,24,8,15,358.5,207.0,2.9,30.8,424.0,340.75,253.42
2018,7,24,8,30,520.0,193.0,3.0,31.6,520.0,423.65,314.95
2018,7,24,8,45,560.0,194.5,3.15,32.4,570.0,474.58,352.66
2018,7,24,9,0,600.0,196.0,3.3,33.2,620.0,528.51,391.84
2018,7,24,9,15,738.0,145.0,3.4,33.95,697.0,598.33,443.03
2018,7,24,9,30,876.0,94.0,3.5,34.7,774.0,677.64,499.89
2018,7,24,9,45,879.5,98.0,3.6,35.4,807.0,722.16,528.09
2018,7,24,10,0,883.0,102.0,3.7,36.1,840.0,764.85,554.57
2018,7,24,10,15,889.5,103.0,3.8,36.65,868.0,805.01,579.39
2018,7,24,10,30,896.0,104.0,3.9,37.2,896.0,843.19,602.65
2018,7,24,10,45,900.5,105.0,4.0,37.75,917.5,877.5,623.17
2018,7,24,11,0,905.0,106.0,4.1,38.3,939.0,909.34,641.97
2018,7,24,11,15,908.0,106.0,4.2,38.55,953.0,936.23,658.33
2018,7,24,11,30,911.0,106.0,4.3,38.8,967.0,960.31,672.92
2018,7,24,11,45,913.0,106.0,4.4,39.0,974.0,980.51,685.23
2018,7,24,12,0,915.0,106.0,4.5,39.2,981.0,997.65,695.69
2018,7,24,12,15,914.0,106.5,4.55,39.25,980.0,1009.21,702.92
2018,7,24,12,30,913.0,107.0,4.6,39.3,979.0,1017.52,708.24
2018,7,24,12,45,910.0,107.5,4.65,39.35,970.5,1020.54,710.38
2018,7,24,13,0,907.0,108.0,4.7,39.4,962.0,1020.25,710.58
2018,7,24,13,15,904.0,107.5,4.75,39.3,946.5,1015.61,708.64
2018,7,24,13,30,901.0,107.0,4.8,39.2,931.0,1007.68,704.75
2018,7,24,13,45,896.5,106.0,4.85,39.1,908.5,994.51,697.65
2018,7,24,14,0,892.0,105.0,4.9,39.0,886.0,978.2,688.67
2018,7,24,14,15,886.0,103.5,4.95,38.8,857.0,956.88,676.96
2018,7,24,14,30,880.0,102.0,5.0,38.6,828.0,932.68,663.38
2018,7,24,14,45,871.5,100.0,5.0,38.4,792.5,902.92,645.8
2018,7,24,15,0,863.0,98.0,5.0,38.2,757.0,870.68,626.53
2018,7,24,15,15,851.5,96.0,5.0,38.2,716.5,833.59,603.38
2018,7,24,15,30,840.0,94.0,5.0,38.2,676.0,794.6,578.79
2018,7,24,15,45,825.5,91.5,5.0,37.5,631.5,751.03,552.48
2018,7,24,16,0,811.0,89.0,5.0,36.8,587.0,709.85,527.36
2018,7,24,16,15,792.5,86.0,4.95,36.3,539.0,660.48,495.35
2018,7,24,16,30,774.0,83.0,4.9,35.8,491.0,610.7,461.57
2018,7,24,16,45,749.0,79.5,4.85,35.25,441.0,556.22,422.58
2018,7,24,17,0,724.0,76.0,4.8,34.7,391.0,502.49,382.91
2018,7,24,17,15,689.5,71.5,4.6,33.9,340.0,443.77,338.31
2018,7,24,17,30,655.0,67.0,4.4,33.1,289.0,388.45,294.89
2018,7,24,17,45,605.5,61.0,4.2,32.3,239.0,326.8,245.35
2018,7,24,18,0,556.0,55.0,4.0,31.5,189.0,269.66,197.97
2018,7,24,18,15,483.0,47.5,3.6,30.55,144.0,208.44,147.13
2018,7,24,18,30,410.0,40.0,3.2,29.6,99.0,154.87,102.31
2018,7,24,18,45,294.5,29.5,2.8,28.65,63.5,97.75,55.0
2018,7,24,19,0,179.0,19.0,2.4,27.7,28.0,48.32,0.0
2018,7,24,19,15,89.5,9.5,2.3,27.2,14.0,17.62,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.6,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.8,2.0,0.0,0.0
2018,7,25,5,15,152.0,13.0,1.55,21.5,21.5,12.78,0.0
2018,7,25,5,30,284.0,23.0,1.7,22.2,41.0,18.49,2.08
2018,7,25,5,45,382.5,31.0,1.9,22.85,78.5,23.36,13.49
2018,7,25,6,0,481.0,39.0,2.1,23.5,116.0,27.97,18.11
2018,7,25,6,15,368.5,47.5,2.15,24.35,119.0,32.57,22.31
2018,7,25,6,30,256.0,56.0,2.2,25.2,122.0,51.23,30.28
2018,7,25,6,45,147.5,89.5,2.3,26.1,129.5,88.95,60.96
2018,7,25,7,0,39.0,123.0,2.4,27.0,137.0,117.68,87.76
2018,7,25,7,15,204.0,132.5,2.65,28.05,223.0,157.08,112.3
2018,7,25,7,30,369.0,142.0,2.9,29.1,309.0,218.15,155.58
2018,7,25,7,45,389.0,162.0,3.2,30.2,356.5,264.47,192.36
2018,7,25,8,0,409.0,182.0,3.5,31.3,404.0,312.92,230.21
2018,7,25,8,15,630.5,130.5,3.7,32.3,509.0,383.66,283.1
2018,7,25,8,30,852.0,79.0,3.9,33.3,614.0,480.25,355.59
2018,7,25,8,45,853.0,86.5,4.1,34.25,655.5,531.72,394.4
2018,7,25,9,0,854.0,94.0,4.3,35.2,697.0,581.93,431.07
2018,7,25,9,15,879.5,89.5,4.45,35.95,741.5,634.6,468.9
2018,7,25,9,30,905.0,85.0,4.6,36.7,786.0,687.7,505.91
2018,7,25,9,45,910.5,87.5,4.75,37.45,820.0,733.46,534.79
2018,7,25,10,0,916.0,90.0,4.9,38.2,854.0,777.47,562.35
2018,7,25,10,15,921.0,92.0,4.95,38.55,882.5,818.65,588.2
2018,7,25,10,30,926.0,94.0,5.0,38.9,911.0,857.67,612.38
2018,7,25,10,45,873.0,131.0,5.05,39.25,916.5,878.66,624.61
2018,7,25,11,0,820.0,168.0,5.1,39.6,922.0,896.77,635.08
2018,7,25,11,15,872.5,137.0,5.15,39.75,950.5,933.78,658.33
2018,7,25,11,30,925.0,106.0,5.2,39.9,979.0,973.03,682.79
2018,7,25,11,45,929.5,104.5,5.25,40.05,987.0,994.41,695.8
2018,7,25,12,0,934.0,103.0,5.3,40.2,995.0,1012.75,707.02
2018,7,25,12,15,933.5,103.0,5.3,40.2,994.0,1024.53,714.31
2018,7,25,12,30,933.0,103.0,5.3,40.2,993.0,1032.99,719.64
2018,7,25,12,45,930.5,103.5,5.35,40.15,984.5,1036.59,722.58
2018,7,25,13,0,928.0,104.0,5.4,40.1,976.0,1036.81,723.52
2018,7,25,13,15,924.5,103.5,5.4,39.9,960.0,1031.6,721.28
2018,7,25,13,30,921.0,103.0,5.4,39.7,944.0,1023.02,717.05
2018,7,25,13,45,916.0,103.0,5.4,39.5,921.5,1010.19,710.23
2018,7,25,14,0,911.0,103.0,5.4,39.3,899.0,994.17,701.46
2018,7,25,14,15,897.0,105.5,5.4,39.0,867.0,969.15,687.26
2018,7,25,14,30,883.0,108.0,5.4,38.7,835.0,941.53,671.37
2018,7,25,14,45,828.5,127.0,5.4,38.4,785.5,897.44,644.58
2018,7,25,15,0,774.0,146.0,5.4,38.1,736.0,848.18,614.09
2018,7,25,15,15,791.5,128.5,5.4,38.1,703.0,821.78,597.9
2018,7,25,15,30,809.0,111.0,5.4,38.1,670.0,791.54,578.94
2018,7,25,15,45,778.5,111.5,5.35,37.15,620.0,739.6,546.96
2018,7,25,16,0,748.0,112.0,5.3,36.2,570.0,687.65,514.36
2018,7,25,16,15,721.5,107.0,5.15,35.55,518.5,634.67,478.96
2018,7,25,16,30,695.0,102.0,5.0,34.9,467.0,580.37,440.73
2018,7,25,16,45,684.0,92.0,4.9,34.25,420.5,530.78,405.28
2018,7,25,17,0,673.0,82.0,4.8,33.6,374.0,480.76,368.33
2018,7,25,17,15,613.5,80.5,4.45,32.8,320.0,414.95,317.87
2018,7,25,17,30,554.0,79.0,4.1,32.0,266.0,353.97,269.99
2018,7,25,17,45,486.5,72.5,3.8,31.2,216.0,289.46,218.44
2018,7,25,18,0,419.0,66.0,3.5,30.4,166.0,231.42,171.0
2018,7,25,18,15,360.0,55.0,3.25,29.55,126.0,176.63,125.61
2018,7,25,18,30,301.0,44.0,3.0,28.7,86.0,130.16,86.74
2018,7,25,18,45,211.5,30.5,2.7,27.9,54.5,81.51,45.73
2018,7,25,19,0,122.0,17.0,2.4,27.1,23.0,37.41,0.0
2018,7,25,19,15,61.0,8.5,2.35,26.6,11.5,13.92,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,24.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.1,16.5,11.3,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.6,33.0,18.06,0.63
2018,7,26,5,45,238.0,33.0,1.75,21.1,62.5,25.2,15.05
2018,7,26,6,0,312.0,43.0,1.8,21.6,92.0,31.61,21.38
2018,7,26,6,15,232.0,48.5,1.8,22.5,92.5,34.86,24.48
2018,7,26,6,30,152.0,54.0,1.8,23.4,93.0,50.12,32.22
2018,7,26,6,45,78.5,74.5,1.75,24.3,95.0,73.89,51.94
2018,7,26,7,0,5.0,95.0,1.7,25.2,97.0,90.99,68.37
2018,7,26,7,15,27.0,129.5,1.85,26.35,141.5,124.84,94.04
2018,7,26,7,30,49.0,164.0,2.0,27.5,186.0,163.33,123.0
2018,7,26,7,45,67.5,189.0,2.1,28.65,223.5,195.4,146.74
2018,7,26,8,0,86.0,214.0,2.2,29.8,261.0,229.69,171.94
2018,7,26,8,15,264.0,211.0,2.3,30.8,373.0,303.64,225.89
2018,7,26,8,30,442.0,208.0,2.4,31.8,485.0,399.18,295.99
2018,7,26,8,45,630.0,159.5,2.5,32.75,586.0,477.85,353.99
2018,7,26,9,0,818.0,111.0,2.6,33.7,687.0,574.67,424.24
2018,7,26,9,15,830.0,114.0,2.7,34.55,727.5,624.87,459.12
2018,7,26,9,30,842.0,117.0,2.8,35.4,768.0,675.31,493.32
2018,7,26,9,45,850.5,120.0,2.9,36.25,803.0,721.18,522.88
2018,7,26,10,0,859.0,123.0,3.0,37.1,838.0,765.68,549.91
2018,7,26,10,15,867.0,124.5,3.1,37.9,867.5,806.8,574.42
2018,7,26,10,30,875.0,126.0,3.2,38.7,897.0,846.1,597.43
2018,7,26,10,45,880.5,127.0,3.3,39.45,919.0,880.78,617.35
2018,7,26,11,0,886.0,128.0,3.4,40.2,941.0,913.11,635.61
2018,7,26,11,15,890.0,128.5,3.5,40.45,956.5,941.09,652.4
2018,7,26,11,30,894.0,129.0,3.6,40.7,972.0,966.37,667.51
2018,7,26,11,45,896.0,129.5,3.65,41.0,979.5,986.92,679.26
2018,7,26,12,0,898.0,130.0,3.7,41.3,987.0,1004.47,689.23
2018,7,26,12,15,897.5,130.5,3.75,41.3,986.5,1016.49,696.77
2018,7,26,12,30,897.0,131.0,3.8,41.3,986.0,1025.32,702.49
2018,7,26,12,45,895.0,131.0,3.85,41.35,977.5,1028.92,704.99
2018,7,26,13,0,893.0,131.0,3.9,41.4,969.0,1029.25,705.63
2018,7,26,13,15,889.0,130.5,4.0,41.2,953.0,1023.8,703.91
2018,7,26,13,30,885.0,130.0,4.1,41.0,937.0,1015.1,700.31
2018,7,26,13,45,879.5,128.5,4.2,40.85,913.5,1000.72,693.1
2018,7,26,14,0,874.0,127.0,4.3,40.7,890.0,983.25,684.01
2018,7,26,14,15,866.0,125.5,4.35,40.35,859.5,960.42,671.88
2018,7,26,14,30,858.0,124.0,4.4,40.0,829.0,934.84,657.97
2018,7,26,14,45,848.0,121.5,4.45,39.65,793.0,903.77,640.45
2018,7,26,15,0,838.0,119.0,4.5,39.3,757.0,875.24,624.45
2018,7,26,15,15,774.0,135.0,4.5,39.3,699.0,813.45,585.21
2018,7,26,15,30,710.0,151.0,4.5,39.3,641.0,755.83,548.34
2018,7,26,15,45,675.5,148.5,4.55,38.25,589.0,700.92,515.1
2018,7,26,16,0,641.0,146.0,4.6,37.2,537.0,646.57,480.21
2018,7,26,16,15,618.0,137.5,4.55,36.45,489.0,594.82,445.52
2018,7,26,16,30,595.0,129.0,4.5,35.7,441.0,543.42,410.09
2018,7,26,16,45,603.0,115.0,4.4,34.95,403.0,505.77,383.93
2018,7,26,17,0,611.0,101.0,4.3,34.2,365.0,466.06,355.17
2018,7,26,17,15,599.5,90.5,4.1,33.2,321.0,418.12,319.13
2018,7,26,17,30,588.0,80.0,3.9,32.2,277.0,370.33,281.77
2018,7,26,17,45,528.5,71.5,3.65,31.15,225.5,305.22,229.99
2018,7,26,18,0,469.0,63.0,3.4,30.1,174.0,245.77,181.38
2018,7,26,18,15,409.0,53.0,3.15,29.1,132.5,190.54,135.33
2018,7,26,18,30,349.0,43.0,2.9,28.1,91.0,141.62,94.11
2018,7,26,18,45,238.5,30.0,2.65,27.1,57.0,86.53,47.83
2018,7,26,19,0,128.0,17.0,2.4,26.1,23.0,34.76,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.6,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.05,16.5,10.81,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.5,33.0,17.75,0.0
2018,7,27,5,45,270.0,31.0,2.55,18.95,63.5,23.58,13.78
2018,7,27,6,0,348.0,40.0,2.6,19.4,94.0,29.03,19.35
2018,7,27,6,15,257.0,43.5,2.7,20.25,91.5,31.15,21.49
2018,7,27,6,30,166.0,47.0,2.8,21.1,89.0,40.25,24.16
2018,7,27,6,45,84.0,62.5,2.9,21.95,84.0,64.11,44.23
2018,7,27,7,0,2.0,78.0,3.0,22.8,79.0,75.23,56.37
2018,7,27,7,15,5.5,110.5,3.05,23.7,113.0,106.08,80.9
2018,7,27,7,30,9.0,143.0,3.1,24.6,147.0,137.37,105.29
2018,7,27,7,45,28.0,173.5,3.2,25.5,188.0,169.53,129.56
2018,7,27,8,0,47.0,204.0,3.3,26.4,229.0,206.52,157.41
2018,7,27,8,15,174.0,223.5,3.35,27.25,330.0,279.24,211.83
2018,7,27,8,30,301.0,243.0,3.4,28.1,431.0,365.51,276.42
2018,7,27,8,45,568.0,174.0,3.45,28.95,561.5,458.26,346.69
2018,7,27,9,0,835.0,105.0,3.5,29.8,692.0,579.72,437.29
2018,7,27,9,15,848.0,107.0,3.6,30.6,733.0,630.03,473.24
2018,7,27,9,30,861.0,109.0,3.7,31.4,774.0,679.77,508.07
2018,7,27,9,45,872.5,110.0,3.8,32.2,810.0,726.68,538.98
2018,7,27,10,0,884.0,111.0,3.9,33.0,846.0,772.42,567.69
2018,7,27,10,15,891.5,112.0,3.95,33.5,875.0,813.59,593.41
2018,7,27,10,30,899.0,113.0,4.0,34.0,904.0,852.84,617.57
2018,7,27,10,45,904.0,114.0,4.1,34.55,926.0,887.83,638.8
2018,7,27,11,0,909.0,115.0,4.2,35.1,948.0,920.38,658.28
2018,7,27,11,15,912.0,115.5,4.3,35.5,962.5,948.02,674.9
2018,7,27,11,30,915.0,116.0,4.4,35.9,977.0,972.82,689.69
2018,7,27,11,45,916.5,116.0,4.45,36.25,984.0,992.75,701.26
2018,7,27,12,0,918.0,116.0,4.5,36.6,991.0,1009.59,710.92
2018,7,27,12,15,920.0,114.5,4.6,36.65,991.0,1022.23,719.17
2018,7,27,12,30,922.0,113.0,4.7,36.7,991.0,1031.62,725.48
2018,7,27,12,45,922.5,111.5,4.75,36.8,983.0,1036.19,728.47
2018,7,27,13,0,923.0,110.0,4.8,36.9,975.0,1037.37,729.45
2018,7,27,13,15,920.5,109.0,4.85,36.8,959.5,1032.68,727.47
2018,7,27,13,30,918.0,108.0,4.9,36.7,944.0,1024.62,723.65
2018,7,27,13,45,914.5,106.5,4.95,36.65,921.5,1011.72,716.7
2018,7,27,14,0,911.0,105.0,5.0,36.6,899.0,995.57,707.76
2018,7,27,14,15,905.0,103.5,5.05,36.4,869.5,973.88,695.73
2018,7,27,14,30,899.0,102.0,5.1,36.2,840.0,949.23,681.77
2018,7,27,14,45,890.5,100.0,5.1,35.95,804.0,918.95,663.87
2018,7,27,15,0,882.0,98.0,5.1,35.7,768.0,886.12,644.2
2018,7,27,15,15,870.5,96.0,5.1,35.7,726.5,848.38,620.42
2018,7,27,15,30,859.0,94.0,5.1,35.7,685.0,808.67,595.14
2018,7,27,15,45,845.5,91.5,4.95,35.05,640.0,765.11,567.84
2018,7,27,16,0,832.0,89.0,4.8,34.4,595.0,723.84,541.78
2018,7,27,16,15,772.0,95.0,4.7,33.9,534.0,654.32,495.15
2018,7,27,16,30,712.0,101.0,4.6,33.4,473.0,589.37,448.95
2018,7,27,16,45,691.0,93.5,4.45,32.85,423.5,535.59,410.13
2018,7,27,17,0,670.0,86.0,4.3,32.3,374.0,482.33,370.46
2018,7,27,17,15,660.0,76.5,4.1,31.4,329.0,433.28,333.09
2018,7,27,17,30,650.0,67.0,3.9,30.5,284.0,384.14,294.09
2018,7,27,17,45,591.0,61.0,3.65,29.6,232.0,318.87,241.37
2018,7,27,18,0,532.0,55.0,3.4,28.7,180.0,259.15,191.72
2018,7,27,18,15,479.5,46.5,3.25,27.65,138.0,204.55,145.27
2018,7,27,18,30,427.0,38.0,3.1,26.6,96.0,155.44,102.77
2018,7,27,18,45,298.0,27.5,2.95,25.55,60.0,95.28,51.4
2018,7,27,19,0,169.0,17.0,2.8,24.5,24.0,40.29,0.0
2018,7,27,19,15,84.5,8.5,2.8,23.9,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,5,15,82.0,11.0,2.25,17.4,15.5,10.81,0.0
2018,7,28,5,30,164.0,22.0,2.3,17.9,31.0,17.33,0.0
2018,7,28,5,45,268.5,35.0,2.4,18.4,68.0,26.97,16.5
2018,7,28,6,0,373.0,48.0,2.5,18.9,105.0,36.73,25.98
2018,7,28,6,15,345.5,63.5,2.45,19.65,132.0,46.72,35.05
2018,7,28,6,30,318.0,79.0,2.4,20.4,159.0,69.93,45.71
2018,7,28,6,45,268.5,105.0,2.4,21.15,183.5,111.11,75.72
2018,7,28,7,0,219.0,131.0,2.4,21.9,208.0,142.89,102.34
2018,7,28,7,15,218.5,154.5,2.4,22.9,241.5,177.34,130.1
2018,7,28,7,30,218.0,178.0,2.4,23.9,275.0,211.97,158.07
2018,7,28,7,45,212.0,202.0,2.4,24.9,306.0,248.42,187.11
2018,7,28,8,0,206.0,226.0,2.4,25.9,337.0,281.09,212.47
2018,7,28,8,15,218.0,248.5,2.35,26.85,375.5,319.4,241.21
2018,7,28,8,30,230.0,271.0,2.3,27.8,414.0,358.92,270.13
2018,7,28,8,45,338.0,263.0,2.3,28.8,491.0,420.33,315.15
2018,7,28,9,0,446.0,255.0,2.3,29.8,568.0,492.63,367.4
2018,7,28,9,15,621.5,203.0,2.3,30.7,666.5,576.84,428.46
2018,7,28,9,30,797.0,151.0,2.3,31.6,765.0,675.7,498.15
2018,7,28,9,45,799.5,158.5,2.35,32.5,798.5,720.41,526.83
2018,7,28,10,0,802.0,166.0,2.4,33.4,832.0,763.45,553.7
2018,7,28,10,15,808.5,169.5,2.45,34.0,860.5,803.97,578.22
2018,7,28,10,30,815.0,173.0,2.5,34.6,889.0,842.77,601.32
2018,7,28,10,45,819.0,175.5,2.6,35.2,910.5,876.56,621.31
2018,7,28,11,0,823.0,178.0,2.7,35.8,932.0,908.12,639.76
2018,7,28,11,15,824.5,180.5,2.75,36.2,946.0,935.04,655.35
2018,7,28,11,30,826.0,183.0,2.8,36.6,960.0,959.36,669.29
2018,7,28,11,45,825.0,185.5,2.9,37.0,966.0,978.58,680.47
2018,7,28,12,0,824.0,188.0,3.0,37.4,972.0,994.91,689.93
2018,7,28,12,15,830.5,182.5,3.05,37.7,972.5,1007.64,697.14
2018,7,28,12,30,837.0,177.0,3.1,38.0,973.0,1017.4,702.63
2018,7,28,12,45,843.5,172.0,3.2,38.3,968.0,1024.58,707.04
2018,7,28,13,0,850.0,167.0,3.3,38.6,963.0,1028.57,709.6
2018,7,28,13,15,846.0,166.0,3.4,38.55,947.0,1022.99,707.45
2018,7,28,13,30,842.0,165.0,3.5,38.5,931.0,1014.25,703.48
2018,7,28,13,45,836.0,163.5,3.6,38.5,907.5,999.91,695.97
2018,7,28,14,0,830.0,162.0,3.7,38.5,884.0,982.59,686.64
2018,7,28,14,15,807.5,166.0,3.75,38.25,848.5,952.47,669.65
2018,7,28,14,30,785.0,170.0,3.8,38.0,813.0,920.23,651.26
2018,7,28,14,45,700.0,194.5,3.85,37.75,749.0,855.11,611.28
2018,7,28,15,0,615.0,219.0,3.9,37.5,685.0,787.73,568.15
2018,7,28,15,15,570.5,218.5,3.9,37.5,632.0,728.29,528.87
2018,7,28,15,30,526.0,218.0,3.9,37.5,579.0,672.94,491.56
2018,7,28,15,45,562.5,188.5,3.9,36.7,550.5,651.1,480.33
2018,7,28,16,0,599.0,159.0,3.9,35.9,522.0,628.39,467.8
2018,7,28,16,15,561.5,154.0,3.85,35.3,472.0,571.82,428.88
2018,7,28,16,30,524.0,149.0,3.8,34.7,422.0,513.94,388.28
2018,7,28,16,45,511.0,135.0,3.8,34.1,378.0,466.76,354.87
2018,7,28,17,0,498.0,121.0,3.8,33.5,334.0,419.72,320.43
2018,7,28,17,15,458.5,109.5,3.6,32.55,285.5,362.12,276.98
2018,7,28,17,30,419.0,98.0,3.4,31.6,237.0,307.76,234.77
2018,7,28,17,45,383.0,85.0,3.25,30.65,195.0,256.71,193.95
2018,7,28,18,0,347.0,72.0,3.1,29.7,153.0,209.08,154.73
2018,7,28,18,15,284.5,58.0,2.95,28.65,113.5,155.98,111.19
2018,7,28,18,30,222.0,44.0,2.8,27.6,74.0,109.68,73.12
2018,7,28,18,45,149.0,29.5,2.6,26.6,46.0,67.58,36.0
2018,7,28,19,0,76.0,15.0,2.4,25.6,18.0,25.23,0.0
2018,7,28,19,15,38.0,7.5,2.3,24.95,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,29,5,15,78.0,10.5,1.5,19.4,15.0,10.32,0.0
2018,7,29,5,30,156.0,21.0,1.6,19.8,30.0,16.53,0.0
2018,7,29,5,45,267.5,33.0,1.65,20.15,66.5,25.84,15.32
2018,7,29,6,0,379.0,45.0,1.7,20.5,103.0,34.0,23.44
2018,7,29,6,15,293.5,44.0,1.7,21.25,99.0,30.03,20.4
2018,7,29,6,30,208.0,43.0,1.7,22.0,95.0,37.85,21.5
2018,7,29,6,45,111.0,68.5,1.7,22.7,97.0,67.61,45.94
2018,7,29,7,0,14.0,94.0,1.7,23.4,99.0,91.27,68.74
2018,7,29,7,15,19.0,116.5,1.75,24.45,124.5,114.05,86.44
2018,7,29,7,30,24.0,139.0,1.8,25.5,150.0,135.19,102.54
2018,7,29,7,45,39.5,164.5,1.8,26.55,184.5,165.12,125.03
2018,7,29,8,0,55.0,190.0,1.8,27.6,219.0,196.98,148.72
2018,7,29,8,15,72.0,223.5,1.85,28.55,265.5,238.45,179.41
2018,7,29,8,30,89.0,257.0,1.9,29.5,312.0,281.99,211.07
2018,7,29,8,45,111.5,283.5,1.95,30.4,358.0,322.29,239.89
2018,7,29,9,0,134.0,310.0,2.0,31.3,404.0,367.04,271.46
2018,7,29,9,15,380.5,259.5,2.05,32.05,547.5,479.66,354.72
2018,7,29,9,30,627.0,209.0,2.1,32.8,691.0,616.0,452.03
2018,7,29,9,45,741.5,168.0,2.15,33.6,763.5,687.21,500.87
2018,7,29,10,0,856.0,127.0,2.2,34.4,836.0,765.5,551.84
2018,7,29,10,15,863.5,128.0,2.3,34.95,864.5,805.78,576.17
2018,7,29,10,30,871.0,129.0,2.4,35.5,893.0,844.19,599.33
2018,7,29,10,45,876.0,129.5,2.5,36.1,914.5,877.95,619.19
2018,7,29,11,0,881.0,130.0,2.6,36.7,936.0,909.34,637.43
2018,7,29,11,15,884.0,131.5,2.7,36.85,951.0,937.36,654.68
2018,7,29,11,30,887.0,133.0,2.8,37.0,966.0,962.64,670.24
2018,7,29,11,45,860.0,151.5,2.9,37.2,964.0,973.16,676.55
2018,7,29,12,0,833.0,170.0,3.0,37.4,962.0,985.32,684.07
2018,7,29,12,15,851.0,158.5,3.15,37.2,967.0,997.67,693.31
2018,7,29,12,30,869.0,147.0,3.3,37.0,972.0,1012.67,704.3
2018,7,29,12,45,805.0,185.0,3.4,36.85,944.0,999.24,697.16
2018,7,29,13,0,741.0,223.0,3.5,36.7,916.0,981.31,687.44
2018,7,29,13,15,672.0,258.0,3.55,36.5,878.5,948.81,668.32
2018,7,29,13,30,603.0,293.0,3.6,36.3,841.0,913.75,645.43
2018,7,29,13,45,597.0,289.5,3.65,36.1,820.0,900.0,638.13
2018,7,29,14,0,591.0,286.0,3.7,35.9,799.0,883.97,629.19
2018,7,29,14,15,628.5,254.5,3.75,35.6,783.5,878.64,628.99
2018,7,29,14,30,666.0,223.0,3.8,35.3,768.0,869.01,625.71
2018,7,29,14,45,715.0,187.0,3.85,35.05,748.5,860.38,622.04
2018,7,29,15,0,764.0,151.0,3.9,34.8,729.0,843.07,612.67
2018,7,29,15,15,743.5,147.5,3.9,34.8,684.0,802.28,586.76
2018,7,29,15,30,723.0,144.0,3.9,34.8,639.0,757.52,558.02
2018,7,29,15,45,717.0,134.5,3.9,33.85,597.0,716.71,533.75
2018,7,29,16,0,711.0,125.0,3.9,32.9,555.0,674.25,507.78
2018,7,29,16,15,685.0,120.5,3.85,32.3,506.0,621.83,472.02
2018,7,29,16,30,659.0,116.0,3.8,31.7,457.0,569.87,435.54
2018,7,29,16,45,632.0,109.0,3.8,31.1,408.5,515.33,396.27
2018,7,29,17,0,605.0,102.0,3.8,30.5,360.0,461.96,356.62
2018,7,29,17,15,575.5,93.5,3.7,29.75,312.5,407.13,314.63
2018,7,29,17,30,546.0,85.0,3.6,29.0,265.0,354.29,272.73
2018,7,29,17,45,490.0,75.5,3.45,28.25,215.5,291.79,222.14
2018,7,29,18,0,434.0,66.0,3.3,27.5,166.0,234.63,174.64
2018,7,29,18,15,363.5,54.0,3.15,26.8,123.5,174.92,124.9
2018,7,29,18,30,293.0,42.0,3.0,26.1,81.0,124.62,82.77
2018,7,29,18,45,191.0,28.5,2.85,25.45,49.5,73.89,38.03
2018,7,29,19,0,89.0,15.0,2.7,24.8,18.0,26.87,0.0
2018,7,29,19,15,44.5,7.5,2.6,24.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.0,1.9,19.5,14.5,9.83,0.0
2018,7,30,5,30,162.0,20.0,2.0,19.7,29.0,15.74,0.0
2018,7,30,5,45,271.5,32.0,2.05,19.9,65.0,25.02,14.52
2018,7,30,6,0,381.0,44.0,2.1,20.1,101.0,33.21,22.78
2018,7,30,6,15,285.5,48.0,2.0,20.65,100.0,34.75,24.53
2018,7,30,6,30,190.0,52.0,1.9,21.2,99.0,43.78,27.04
2018,7,30,6,45,98.5,79.5,1.85,21.75,104.0,79.04,56.04
2018,7,30,7,0,7.0,107.0,1.8,22.3,109.0,101.63,77.78
2018,7,30,7,15,59.5,141.5,1.8,23.3,167.5,140.97,106.89
2018,7,30,7,30,112.0,176.0,1.8,24.3,226.0,185.96,140.43
2018,7,30,7,45,135.0,200.5,1.8,25.25,267.5,222.76,168.35
2018,7,30,8,0,158.0,225.0,1.8,26.2,309.0,262.25,198.05
2018,7,30,8,15,219.5,238.5,1.85,27.3,367.5,310.78,233.84
2018,7,30,8,30,281.0,252.0,1.9,28.4,426.0,363.28,272.3
2018,7,30,8,45,531.5,186.0,2.0,29.5,546.0,448.79,335.92
2018,7,30,9,0,782.0,120.0,2.1,30.6,666.0,559.68,417.09
2018,7,30,9,15,821.5,111.0,2.2,31.6,714.5,613.97,455.19
2018,7,30,9,30,861.0,102.0,2.3,32.6,763.0,671.08,494.46
2018,7,30,9,45,871.0,103.5,2.4,33.65,798.5,717.5,523.75
2018,7,30,10,0,881.0,105.0,2.5,34.7,834.0,762.61,550.9
2018,7,30,10,15,887.5,106.5,2.6,35.5,862.5,803.46,575.36
2018,7,30,10,30,894.0,108.0,2.7,36.3,891.0,842.31,598.23
2018,7,30,10,45,897.0,110.0,2.8,37.1,912.5,876.49,617.85
2018,7,30,11,0,900.0,112.0,2.9,37.9,934.0,908.12,635.68
2018,7,30,11,15,902.0,113.5,2.95,38.35,948.5,935.67,651.43
2018,7,30,11,30,904.0,115.0,3.0,38.8,963.0,960.36,665.36
