Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,11,45,904.5,116.0,3.1,39.25,969.5,980.18,676.64
2018,7,30,12,0,905.0,117.0,3.2,39.7,976.0,996.9,686.08
2018,7,30,12,15,900.0,120.5,3.25,39.9,974.0,1007.58,692.25
2018,7,30,12,30,895.0,124.0,3.3,40.1,972.0,1014.98,696.55
2018,7,30,12,45,887.0,127.5,3.35,40.3,962.0,1016.11,697.14
2018,7,30,13,0,879.0,131.0,3.4,40.5,952.0,1013.98,695.9
2018,7,30,13,15,875.5,130.0,3.45,40.45,936.0,1008.51,693.47
2018,7,30,13,30,872.0,129.0,3.5,40.4,920.0,999.82,689.18
2018,7,30,13,45,866.5,128.0,3.5,40.35,897.0,986.0,681.49
2018,7,30,14,0,861.0,127.0,3.5,40.3,874.0,969.14,672.02
2018,7,30,14,15,853.5,125.0,3.55,40.1,844.0,946.4,659.66
2018,7,30,14,30,846.0,123.0,3.6,39.9,814.0,920.89,645.55
2018,7,30,14,45,835.5,121.5,3.6,39.7,778.0,890.6,628.04
2018,7,30,15,0,825.0,120.0,3.6,39.5,742.0,862.96,612.19
2018,7,30,15,15,792.5,124.5,3.6,39.5,695.0,815.96,583.05
2018,7,30,15,30,760.0,129.0,3.6,39.5,648.0,768.41,553.31
2018,7,30,15,45,724.5,129.5,3.65,38.75,597.0,716.5,522.05
2018,7,30,16,0,689.0,130.0,3.7,38.0,546.0,662.85,488.56
2018,7,30,16,15,646.5,129.0,3.7,37.4,493.0,603.58,448.57
2018,7,30,16,30,604.0,128.0,3.7,36.8,440.0,546.17,408.83
2018,7,30,16,45,592.5,116.5,3.75,36.2,395.5,498.7,375.7
2018,7,30,17,0,581.0,105.0,3.8,35.6,351.0,451.03,341.19
2018,7,30,17,15,551.5,94.5,3.65,34.55,303.0,395.23,299.63
2018,7,30,17,30,522.0,84.0,3.5,33.5,255.0,341.47,258.14
2018,7,30,17,45,484.0,73.5,3.35,32.5,210.0,286.56,214.31
2018,7,30,18,0,446.0,63.0,3.2,31.5,165.0,235.12,171.86
2018,7,30,18,15,372.5,52.0,3.0,30.35,122.5,176.26,123.71
2018,7,30,18,30,299.0,41.0,2.8,29.2,80.0,124.58,81.22
2018,7,30,18,45,196.0,27.5,2.6,28.05,48.5,73.04,35.54
2018,7,30,19,0,93.0,14.0,2.4,26.9,17.0,26.27,0.0
2018,7,30,19,15,46.5,7.0,2.25,26.25,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,15,46.5,9.0,1.0,19.5,11.5,8.85,0.0
2018,7,31,5,30,93.0,18.0,1.0,20.1,23.0,14.1,0.0
2018,7,31,5,45,159.0,33.5,1.05,20.7,52.5,25.89,15.02
2018,7,31,6,0,225.0,49.0,1.1,21.3,82.0,37.11,25.93
2018,7,31,6,15,168.5,60.0,1.1,22.1,90.5,48.15,35.86
2018,7,31,6,30,112.0,71.0,1.1,22.9,99.0,64.67,45.59
2018,7,31,6,45,61.0,92.0,1.15,23.7,107.5,88.96,65.06
2018,7,31,7,0,10.0,113.0,1.2,24.5,116.0,107.17,81.34
2018,7,31,7,15,35.5,138.5,1.2,25.6,153.5,133.63,100.84
2018,7,31,7,30,61.0,164.0,1.2,26.7,191.0,165.78,124.67
2018,7,31,7,45,60.0,182.0,1.25,27.8,211.0,186.45,140.11
2018,7,31,8,0,59.0,200.0,1.3,28.9,231.0,207.04,155.17
2018,7,31,8,15,85.5,230.0,1.3,29.95,280.0,249.62,186.16
2018,7,31,8,30,112.0,260.0,1.3,31.0,329.0,293.18,217.28
2018,7,31,8,45,171.0,284.5,1.3,32.0,399.0,353.94,260.48
2018,7,31,9,0,230.0,309.0,1.3,33.0,469.0,420.6,306.89
2018,7,31,9,15,430.0,257.5,1.35,33.95,579.0,507.83,369.28
2018,7,31,9,30,630.0,206.0,1.4,34.9,689.0,614.29,443.24
2018,7,31,9,45,713.0,178.5,1.45,35.9,748.5,676.11,483.91
2018,7,31,10,0,796.0,151.0,1.5,36.9,808.0,743.02,526.61
2018,7,31,10,15,806.0,151.5,1.6,37.35,837.0,783.2,550.84
2018,7,31,10,30,816.0,152.0,1.7,37.8,866.0,821.87,574.12
2018,7,31,10,45,824.5,151.5,1.85,38.2,888.0,856.58,595.31
2018,7,31,11,0,833.0,151.0,2.0,38.6,910.0,889.27,615.17
2018,7,31,11,15,838.0,151.0,2.1,38.85,925.0,913.63,629.76
2018,7,31,11,30,843.0,151.0,2.2,39.1,940.0,938.41,644.67
2018,7,31,11,45,846.5,150.5,2.35,39.3,948.0,958.63,657.4
2018,7,31,12,0,850.0,150.0,2.5,39.5,956.0,976.05,668.5
2018,7,31,12,15,852.0,148.5,2.6,39.6,955.5,988.12,676.26
2018,7,31,12,30,854.0,147.0,2.7,39.7,955.0,997.16,682.31
2018,7,31,12,45,855.5,144.0,2.8,39.8,947.5,1001.1,685.37
2018,7,31,13,0,857.0,141.0,2.9,39.9,940.0,1001.87,686.64
2018,7,31,13,15,855.0,139.0,2.95,39.85,924.5,996.97,684.59
2018,7,31,13,30,853.0,137.0,3.0,39.8,909.0,988.89,680.74
2018,7,31,13,45,849.5,134.0,3.1,39.75,886.0,975.17,673.88
2018,7,31,14,0,846.0,131.0,3.2,39.7,863.0,958.39,665.18
2018,7,31,14,15,830.5,133.0,3.25,39.45,831.0,932.5,650.99
2018,7,31,14,30,815.0,135.0,3.3,39.2,799.0,909.81,638.81
2018,7,31,14,45,798.5,135.0,3.35,39.0,761.5,876.29,619.48
2018,7,31,15,0,782.0,135.0,3.4,38.8,724.0,840.86,598.78
2018,7,31,15,15,742.0,142.0,3.4,38.8,675.5,791.3,567.81
2018,7,31,15,30,702.0,149.0,3.4,38.8,627.0,744.81,538.58
2018,7,31,15,45,684.5,142.0,3.45,38.05,581.5,698.47,510.8
2018,7,31,16,0,667.0,135.0,3.5,37.3,536.0,651.44,481.25
2018,7,31,16,15,606.0,139.0,3.45,36.75,479.5,585.48,435.84
2018,7,31,16,30,545.0,143.0,3.4,36.2,423.0,519.7,389.58
2018,7,31,16,45,560.5,122.5,3.4,35.65,384.0,485.0,365.77
2018,7,31,17,0,576.0,102.0,3.4,35.1,345.0,444.31,336.47
2018,7,31,17,15,540.5,93.0,3.3,34.15,296.5,387.31,293.82
2018,7,31,17,30,505.0,84.0,3.2,33.2,248.0,332.97,251.78
2018,7,31,17,45,477.5,72.0,3.1,32.25,204.5,281.64,210.58
2018,7,31,18,0,450.0,60.0,3.0,31.3,161.0,232.69,169.85
2018,7,31,18,15,386.0,49.0,2.9,30.2,120.0,176.57,123.5
2018,7,31,18,30,322.0,38.0,2.8,29.1,79.0,127.34,82.37
2018,7,31,18,45,207.5,25.5,2.7,28.0,47.5,72.82,33.44
2018,7,31,19,0,93.0,13.0,2.6,26.9,16.0,25.13,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,1,5,15,73.0,9.5,1.1,19.6,13.0,9.34,0.0
2018,8,1,5,30,146.0,19.0,1.1,20.1,26.0,15.0,0.0
2018,8,1,5,45,230.0,29.0,1.1,20.65,55.0,22.37,12.05
2018,8,1,6,0,314.0,39.0,1.1,21.2,84.0,28.79,18.86
2018,8,1,6,15,232.0,39.0,1.1,22.1,80.0,27.99,18.54
2018,8,1,6,30,150.0,39.0,1.1,23.0,76.0,32.13,18.29
2018,8,1,6,45,82.0,64.0,1.1,23.9,85.0,64.39,44.28
2018,8,1,7,0,14.0,89.0,1.1,24.8,94.0,86.66,64.61
2018,8,1,7,15,20.0,116.0,1.05,25.95,124.0,113.61,85.44
2018,8,1,7,30,26.0,143.0,1.0,27.1,154.0,138.95,104.58
2018,8,1,7,45,33.0,166.0,0.95,28.25,182.0,164.21,123.24
2018,8,1,8,0,40.0,189.0,0.9,29.4,210.0,190.43,142.27
2018,8,1,8,15,95.5,225.5,0.95,30.4,282.5,249.68,185.46
2018,8,1,8,30,151.0,262.0,1.0,31.4,355.0,313.08,230.92
2018,8,1,8,45,388.0,220.0,1.05,32.4,483.5,404.49,297.05
2018,8,1,9,0,625.0,178.0,1.1,33.4,612.0,521.85,380.27
2018,8,1,9,15,734.0,142.0,1.2,34.35,681.5,588.17,426.33
2018,8,1,9,30,843.0,106.0,1.3,35.3,751.0,661.59,476.56
2018,8,1,9,45,857.5,105.0,1.45,36.3,787.0,708.12,505.83
2018,8,1,10,0,872.0,104.0,1.6,37.3,823.0,753.72,533.21
2018,8,1,10,15,878.5,105.5,1.75,37.8,851.5,794.29,558.11
2018,8,1,10,30,885.0,107.0,1.9,38.3,880.0,832.89,581.56
2018,8,1,10,45,889.5,108.5,2.1,38.85,902.0,867.63,602.72
2018,8,1,11,0,894.0,110.0,2.3,39.4,924.0,899.92,622.25
2018,8,1,11,15,897.0,111.0,2.45,39.6,938.5,927.76,639.46
2018,8,1,11,30,900.0,112.0,2.6,39.8,953.0,952.81,654.98
2018,8,1,11,45,901.0,112.0,2.8,40.0,959.5,972.04,667.37
2018,8,1,12,0,902.0,112.0,3.0,40.2,966.0,988.18,677.95
2018,8,1,12,15,901.0,112.5,3.15,40.2,965.0,999.71,685.97
2018,8,1,12,30,900.0,113.0,3.3,40.2,964.0,1007.98,692.13
2018,8,1,12,45,897.0,114.0,3.45,40.15,955.5,1011.5,695.62
2018,8,1,13,0,894.0,115.0,3.6,40.1,947.0,1011.71,697.19
2018,8,1,13,15,891.0,114.5,3.7,39.95,931.5,1007.08,695.85
2018,8,1,13,30,888.0,114.0,3.8,39.8,916.0,999.17,692.58
2018,8,1,13,45,882.0,113.5,3.9,39.6,893.0,985.1,685.7
2018,8,1,14,0,876.0,113.0,4.0,39.4,870.0,967.95,676.93
2018,8,1,14,15,868.5,111.5,4.05,39.05,840.0,945.33,664.87
2018,8,1,14,30,861.0,110.0,4.1,38.7,810.0,919.91,650.98
2018,8,1,14,45,850.5,108.5,4.15,38.4,774.0,889.14,633.42
2018,8,1,15,0,840.0,107.0,4.2,38.1,738.0,856.04,614.2
2018,8,1,15,15,827.5,104.5,4.2,38.1,697.0,818.04,590.59
2018,8,1,15,30,815.0,102.0,4.2,38.1,656.0,782.52,568.47
2018,8,1,15,45,798.5,99.5,4.25,37.1,610.5,737.83,542.34
2018,8,1,16,0,782.0,97.0,4.3,36.1,565.0,692.1,514.87
2018,8,1,16,15,752.5,96.0,4.3,35.4,515.0,638.16,480.14
2018,8,1,16,30,723.0,95.0,4.3,34.7,465.0,584.8,443.15
2018,8,1,16,45,686.5,91.5,4.3,34.0,412.5,526.98,401.73
2018,8,1,17,0,650.0,88.0,4.3,33.3,360.0,469.6,359.34
2018,8,1,17,15,626.0,79.5,4.2,32.4,312.5,415.35,318.13
2018,8,1,17,30,602.0,71.0,4.1,31.5,265.0,362.49,276.37
2018,8,1,17,45,547.0,64.0,4.0,30.55,216.0,300.4,226.23
2018,8,1,18,0,492.0,57.0,3.9,29.6,167.0,243.51,178.86
2018,8,1,18,15,411.5,47.5,3.75,28.7,123.0,181.91,127.74
2018,8,1,18,30,331.0,38.0,3.6,27.8,79.0,128.95,83.51
2018,8,1,18,45,209.5,25.5,3.45,26.9,47.0,72.37,31.29
2018,8,1,19,0,88.0,13.0,3.3,26.0,15.0,24.3,0.0
2018,8,1,19,15,44.0,6.5,3.2,25.4,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.0,17.7,12.5,8.85,0.0
2018,8,2,5,30,155.0,18.0,2.0,18.1,25.0,14.55,0.0
2018,8,2,5,45,246.5,26.5,2.05,18.55,54.0,20.12,10.21
2018,8,2,6,0,338.0,35.0,2.1,19.0,83.0,25.31,16.03
2018,8,2,6,15,300.0,37.5,2.1,19.95,93.0,25.12,16.21
2018,8,2,6,30,262.0,40.0,2.1,20.9,103.0,32.97,17.41
2018,8,2,6,45,136.5,68.0,2.15,21.8,101.5,68.38,45.92
2018,8,2,7,0,11.0,96.0,2.2,22.7,100.0,92.39,70.03
2018,8,2,7,15,29.5,125.5,2.25,23.75,138.0,121.34,92.22
2018,8,2,7,30,48.0,155.0,2.3,24.8,176.0,154.65,117.64
2018,8,2,7,45,79.0,184.0,2.35,25.9,223.5,193.74,147.0
2018,8,2,8,0,110.0,213.0,2.4,27.0,271.0,234.02,177.06
2018,8,2,8,15,275.0,209.5,2.5,27.95,374.0,304.87,229.43
2018,8,2,8,30,440.0,206.0,2.6,28.9,477.0,393.42,295.38
2018,8,2,8,45,656.0,145.0,2.65,29.9,583.0,473.73,355.55
2018,8,2,9,0,872.0,84.0,2.7,30.9,689.0,576.37,431.17
2018,8,2,9,15,879.0,88.5,2.85,31.55,729.0,627.24,467.71
2018,8,2,9,30,886.0,93.0,3.0,32.2,769.0,676.96,502.67
2018,8,2,9,45,889.5,97.5,3.15,32.85,803.0,722.83,532.74
2018,8,2,10,0,893.0,102.0,3.3,33.5,837.0,766.84,560.6
2018,8,2,10,15,900.5,102.5,3.4,33.95,866.0,808.05,586.5
2018,8,2,10,30,908.0,103.0,3.5,34.4,895.0,847.29,610.85
2018,8,2,10,45,913.0,104.5,3.55,34.85,917.5,883.21,632.56
2018,8,2,11,0,918.0,106.0,3.6,35.3,940.0,916.65,652.5
2018,8,2,11,15,921.5,107.0,3.65,35.7,955.5,945.58,669.57
2018,8,2,11,30,925.0,108.0,3.7,36.1,971.0,971.64,684.77
2018,8,2,11,45,926.5,107.5,3.75,36.45,977.5,991.33,696.08
2018,8,2,12,0,928.0,107.0,3.8,36.8,984.0,1007.83,705.46
2018,8,2,12,15,927.0,108.0,3.85,36.95,983.5,1020.17,712.91
2018,8,2,12,30,926.0,109.0,3.9,37.1,983.0,1029.15,718.39
2018,8,2,12,45,922.5,110.0,4.0,37.25,974.0,1032.28,720.66
2018,8,2,13,0,919.0,111.0,4.1,37.4,965.0,1031.99,720.94
2018,8,2,13,15,915.5,110.5,4.2,37.25,949.0,1026.76,719.15
2018,8,2,13,30,912.0,110.0,4.3,37.1,933.0,1018.17,715.36
2018,8,2,13,45,907.5,109.5,4.35,36.95,910.5,1005.28,708.66
2018,8,2,14,0,903.0,109.0,4.4,36.8,888.0,989.18,700.01
2018,8,2,14,15,896.5,107.5,4.4,36.55,858.0,967.0,687.54
2018,8,2,14,30,890.0,106.0,4.4,36.3,828.0,941.89,673.2
2018,8,2,14,45,881.0,104.0,4.45,36.0,791.5,911.19,655.55
2018,8,2,15,0,872.0,102.0,4.5,35.7,755.0,877.98,636.12
2018,8,2,15,15,849.0,103.5,4.5,35.7,709.5,834.41,608.61
2018,8,2,15,30,826.0,105.0,4.5,35.7,664.0,794.02,583.02
2018,8,2,15,45,782.5,109.0,4.45,34.8,609.0,735.07,546.24
2018,8,2,16,0,739.0,113.0,4.4,33.9,554.0,677.02,509.28
2018,8,2,16,15,718.5,107.0,4.4,33.25,505.5,627.46,476.39
2018,8,2,16,30,698.0,101.0,4.4,32.6,457.0,575.92,440.37
2018,8,2,16,45,690.0,91.5,4.35,31.95,411.5,528.25,406.15
2018,8,2,17,0,682.0,82.0,4.3,31.3,366.0,479.87,370.12
2018,8,2,17,15,648.0,75.0,4.2,30.35,315.0,420.61,324.74
2018,8,2,17,30,614.0,68.0,4.1,29.4,264.0,363.74,279.54
2018,8,2,17,45,569.0,60.5,3.95,28.45,216.0,304.56,230.99
2018,8,2,18,0,524.0,53.0,3.8,27.5,168.0,249.53,184.31
2018,8,2,18,15,463.0,44.0,3.6,26.55,126.0,192.61,135.67
2018,8,2,18,30,402.0,35.0,3.4,25.6,84.0,142.23,91.81
2018,8,2,18,45,265.0,24.0,3.15,24.6,50.0,80.24,31.98
2018,8,2,19,0,128.0,13.0,2.9,23.6,16.0,29.31,0.0
2018,8,2,19,15,64.0,6.5,2.8,23.1,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,17.0,13.5,8.85,0.0
2018,8,3,5,30,206.0,18.0,2.0,17.6,27.0,17.69,0.0
2018,8,3,5,45,344.5,27.0,2.2,18.2,65.5,20.76,10.52
2018,8,3,6,0,483.0,36.0,2.4,18.8,104.0,26.4,16.95
2018,8,3,6,15,414.5,35.5,2.4,19.55,111.0,23.68,14.98
2018,8,3,6,30,346.0,35.0,2.4,20.3,118.0,30.59,14.41
2018,8,3,6,45,173.0,60.0,2.35,21.1,101.5,64.45,41.48
2018,8,3,7,0,0.0,85.0,2.3,21.9,85.0,81.09,61.49
2018,8,3,7,15,2.0,112.0,2.25,23.0,113.0,106.48,81.6
2018,8,3,7,30,4.0,139.0,2.2,24.1,141.0,132.26,101.54
2018,8,3,7,45,32.5,170.0,2.15,25.2,187.0,167.4,127.81
2018,8,3,8,0,61.0,201.0,2.1,26.3,233.0,208.36,158.37
2018,8,3,8,15,139.5,230.0,2.1,27.3,313.0,269.33,203.58
2018,8,3,8,30,218.0,259.0,2.1,28.3,393.0,341.31,256.57
2018,8,3,8,45,520.0,188.5,2.1,29.3,540.0,443.19,332.36
2018,8,3,9,0,822.0,118.0,2.1,30.3,687.0,577.64,430.31
2018,8,3,9,15,863.0,110.0,2.15,31.1,738.5,636.96,471.78
2018,8,3,9,30,904.0,102.0,2.2,31.9,790.0,696.7,512.84
2018,8,3,9,45,909.5,105.0,2.3,32.7,825.0,743.41,542.65
2018,8,3,10,0,915.0,108.0,2.4,33.5,860.0,788.36,570.06
2018,8,3,10,15,920.5,110.5,2.5,34.2,889.5,830.85,595.71
2018,8,3,10,30,926.0,113.0,2.6,34.9,919.0,871.19,619.65
2018,8,3,10,45,930.0,114.0,2.7,35.55,941.0,906.44,640.23
2018,8,3,11,0,934.0,115.0,2.8,36.2,963.0,939.08,659.01
2018,8,3,11,15,936.5,116.0,2.9,36.6,977.5,967.59,675.81
2018,8,3,11,30,939.0,117.0,3.0,37.0,992.0,993.13,690.75
2018,8,3,11,45,939.0,118.5,3.1,37.4,999.0,1013.72,702.64
2018,8,3,12,0,939.0,120.0,3.2,37.8,1006.0,1031.07,712.6
2018,8,3,12,15,937.5,120.5,3.3,37.95,1004.5,1042.62,719.84
2018,8,3,12,30,936.0,121.0,3.4,38.1,1003.0,1050.77,725.14
2018,8,3,12,45,931.5,122.5,3.5,38.25,993.5,1053.52,727.26
2018,8,3,13,0,927.0,124.0,3.6,38.4,984.0,1052.83,727.41
2018,8,3,13,15,920.5,124.0,3.7,38.3,965.5,1045.19,724.16
2018,8,3,13,30,914.0,124.0,3.8,38.2,947.0,1034.19,718.95
2018,8,3,13,45,905.0,125.0,3.9,38.15,922.0,1018.52,710.74
2018,8,3,14,0,896.0,126.0,4.0,38.1,897.0,999.75,700.64
2018,8,3,14,15,884.5,126.0,4.05,37.85,864.5,974.61,686.81
2018,8,3,14,30,873.0,126.0,4.1,37.6,832.0,946.76,671.22
2018,8,3,14,45,857.0,126.0,4.15,37.35,793.0,917.59,654.69
2018,8,3,15,0,841.0,126.0,4.2,37.1,754.0,880.94,633.14
2018,8,3,15,15,827.5,122.5,4.2,37.1,711.5,840.75,608.19
2018,8,3,15,30,814.0,119.0,4.2,37.1,669.0,798.78,581.83
2018,8,3,15,45,789.5,118.0,4.2,36.4,620.5,749.44,551.77
2018,8,3,16,0,765.0,117.0,4.2,35.7,572.0,699.63,520.78
2018,8,3,16,15,716.0,117.0,4.15,35.15,513.5,636.0,477.71
2018,8,3,16,30,667.0,117.0,4.1,34.6,455.0,572.55,433.04
2018,8,3,16,45,638.5,110.5,4.05,34.05,405.5,517.18,393.32
2018,8,3,17,0,610.0,104.0,4.0,33.5,356.0,463.1,353.27
2018,8,3,17,15,572.0,96.0,3.75,32.5,306.5,404.19,308.67
2018,8,3,17,30,534.0,88.0,3.5,31.5,257.0,348.11,264.74
2018,8,3,17,45,473.0,77.5,3.3,30.55,207.0,283.34,212.97
2018,8,3,18,0,412.0,67.0,3.1,29.6,157.0,223.29,163.79
2018,8,3,18,15,334.0,53.5,2.9,28.55,113.5,163.18,114.53
2018,8,3,18,30,256.0,40.0,2.7,27.5,70.0,111.69,72.02
2018,8,3,18,45,159.5,25.5,2.5,26.45,41.0,61.49,21.46
2018,8,3,19,0,63.0,11.0,2.3,25.4,12.0,18.82,0.0
2018,8,3,19,15,31.5,5.5,2.3,24.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,7.5,1.1,20.3,10.0,7.37,0.0
2018,8,4,5,30,114.0,15.0,1.2,21.0,20.0,14.74,0.0
2018,8,4,5,45,216.5,29.5,1.35,21.75,54.0,22.85,11.65
2018,8,4,6,0,319.0,44.0,1.5,22.5,88.0,33.39,22.49
2018,8,4,6,15,390.5,56.0,1.55,23.25,133.0,41.7,30.09
2018,8,4,6,30,462.0,68.0,1.6,24.0,178.0,59.92,36.81
2018,8,4,6,45,512.0,78.5,1.65,24.75,228.0,100.51,57.66
2018,8,4,7,0,562.0,89.0,1.7,25.5,278.0,146.98,89.65
2018,8,4,7,15,598.5,97.0,1.85,26.55,329.0,194.36,126.65
2018,8,4,7,30,635.0,105.0,2.0,27.6,380.0,245.8,168.57
2018,8,4,7,45,661.5,112.0,2.15,28.6,430.0,297.16,211.07
2018,8,4,8,0,688.0,119.0,2.3,29.6,480.0,351.04,254.89
2018,8,4,8,15,709.0,124.5,2.55,30.5,528.0,403.56,297.02
2018,8,4,8,30,730.0,130.0,2.8,31.4,576.0,457.51,339.04
2018,8,4,8,45,745.5,135.5,3.0,32.25,621.0,509.82,378.61
2018,8,4,9,0,761.0,141.0,3.2,33.1,666.0,562.52,417.25
2018,8,4,9,15,787.0,138.5,3.35,33.85,710.0,615.55,455.23
2018,8,4,9,30,813.0,136.0,3.5,34.6,754.0,667.68,491.64
2018,8,4,9,45,839.5,129.5,3.7,35.35,793.5,716.75,525.37
2018,8,4,10,0,866.0,123.0,3.9,36.1,833.0,765.62,556.37
2018,8,4,10,15,876.0,122.5,4.0,36.45,862.5,806.99,582.47
2018,8,4,10,30,886.0,122.0,4.1,36.8,892.0,846.61,607.22
2018,8,4,10,45,895.0,120.5,4.2,37.15,915.0,882.45,629.31
2018,8,4,11,0,904.0,119.0,4.3,37.5,938.0,916.07,649.84
2018,8,4,11,15,909.5,118.5,4.4,37.65,953.5,945.07,667.89
2018,8,4,11,30,915.0,118.0,4.5,37.8,969.0,971.32,684.18
2018,8,4,11,45,919.0,116.5,4.6,37.9,977.0,992.26,697.28
2018,8,4,12,0,923.0,115.0,4.7,38.0,985.0,1010.12,708.53
2018,8,4,12,15,922.5,115.0,4.8,38.0,983.5,1021.92,716.34
2018,8,4,12,30,922.0,115.0,4.9,38.0,982.0,1030.36,722.25
2018,8,4,12,45,920.0,114.5,5.0,37.95,973.0,1033.43,725.29
2018,8,4,13,0,918.0,114.0,5.1,37.9,964.0,1033.08,726.32
2018,8,4,13,15,918.0,111.0,5.2,37.7,948.5,1028.7,725.37
2018,8,4,13,30,918.0,108.0,5.3,37.5,933.0,1020.86,722.33
2018,8,4,13,45,916.5,104.5,5.4,37.3,910.0,1007.6,715.88
2018,8,4,14,0,915.0,101.0,5.5,37.1,887.0,990.98,707.31
2018,8,4,14,15,910.5,99.0,5.5,36.75,857.5,969.83,695.62
2018,8,4,14,30,906.0,97.0,5.5,36.4,828.0,945.61,681.92
2018,8,4,14,45,900.0,94.0,5.55,36.1,792.5,916.01,664.77
2018,8,4,15,0,894.0,91.0,5.6,35.8,757.0,883.68,645.67
2018,8,4,15,15,882.5,89.0,5.6,35.8,715.0,845.23,621.2
2018,8,4,15,30,871.0,87.0,5.6,35.8,673.0,804.77,595.19
2018,8,4,15,45,856.5,84.5,5.5,34.75,627.0,759.64,567.79
2018,8,4,16,0,842.0,82.0,5.4,33.7,581.0,713.2,538.93
2018,8,4,16,15,821.5,79.5,5.25,33.05,531.0,664.96,507.15
2018,8,4,16,30,801.0,77.0,5.1,32.4,481.0,612.8,470.75
2018,8,4,16,45,772.5,74.0,5.0,31.7,429.0,555.26,428.69
2018,8,4,17,0,744.0,71.0,4.9,31.0,377.0,498.76,386.05
2018,8,4,17,15,706.0,66.5,4.7,30.2,324.5,437.19,338.08
2018,8,4,17,30,668.0,62.0,4.5,29.4,272.0,378.26,290.55
2018,8,4,17,45,611.5,56.5,4.25,28.55,221.0,315.17,238.47
2018,8,4,18,0,555.0,51.0,4.0,27.7,170.0,256.21,188.4
2018,8,4,18,15,468.5,43.0,3.65,26.85,124.5,191.46,133.89
2018,8,4,18,30,382.0,35.0,3.3,26.0,79.0,136.0,86.59
2018,8,4,18,45,245.0,23.5,2.95,25.1,46.5,74.2,21.85
2018,8,4,19,0,108.0,12.0,2.6,24.2,14.0,25.32,0.0
2018,8,4,19,15,54.0,6.0,2.5,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,5,5,15,90.5,8.5,1.55,16.7,12.0,0.0,0.0
2018,8,5,5,30,181.0,17.0,1.7,17.3,24.0,16.71,0.0
2018,8,5,5,45,322.5,26.5,1.9,17.9,61.5,20.56,9.86
2018,8,5,6,0,464.0,36.0,2.1,18.5,99.0,26.66,17.13
2018,8,5,6,15,401.5,42.0,2.15,19.35,113.5,29.22,19.78
2018,8,5,6,30,339.0,48.0,2.2,20.2,128.0,39.36,22.54
2018,8,5,6,45,179.5,81.0,2.25,21.05,124.5,81.34,55.29
2018,8,5,7,0,20.0,114.0,2.3,21.9,121.0,108.96,83.39
2018,8,5,7,15,52.5,143.0,2.35,22.8,165.0,139.99,106.69
2018,8,5,7,30,85.0,172.0,2.4,23.7,209.0,177.7,135.27
2018,8,5,7,45,253.0,174.0,2.45,24.6,302.5,231.46,173.27
2018,8,5,8,0,421.0,176.0,2.5,25.5,396.0,306.68,229.5
2018,8,5,8,15,652.0,127.0,2.6,26.4,506.0,381.71,286.28
2018,8,5,8,30,883.0,78.0,2.7,27.3,616.0,483.63,363.76
2018,8,5,8,45,897.0,80.0,2.75,28.2,662.5,538.89,406.01
2018,8,5,9,0,911.0,82.0,2.8,29.1,709.0,594.04,446.83
2018,8,5,9,15,916.5,86.5,2.95,29.9,749.5,646.0,484.4
2018,8,5,9,30,922.0,91.0,3.1,30.7,790.0,696.58,519.84
2018,8,5,9,45,924.0,95.5,3.25,31.5,824.0,743.1,550.01
2018,8,5,10,0,926.0,100.0,3.4,32.3,858.0,787.52,577.8
2018,8,5,10,15,932.5,101.5,3.5,32.75,887.5,830.28,604.72
2018,8,5,10,30,939.0,103.0,3.6,33.2,917.0,870.9,629.96
2018,8,5,10,45,943.5,104.0,3.7,33.6,939.5,907.0,652.16
2018,8,5,11,0,948.0,105.0,3.8,34.0,962.0,940.47,672.53
2018,8,5,11,15,951.5,106.0,3.9,34.25,978.0,970.24,690.87
2018,8,5,11,30,955.0,107.0,4.0,34.5,994.0,997.03,707.29
2018,8,5,11,45,957.0,107.0,4.1,34.7,1001.5,1018.29,720.38
2018,8,5,12,0,959.0,107.0,4.2,34.9,1009.0,1036.27,731.48
2018,8,5,12,15,962.0,105.0,4.3,34.95,1009.0,1049.84,740.34
2018,8,5,12,30,965.0,103.0,4.4,35.0,1009.0,1059.96,747.16
2018,8,5,12,45,968.0,99.5,4.45,35.05,1001.5,1065.0,750.62
2018,8,5,13,0,971.0,96.0,4.5,35.1,994.0,1066.42,751.96
2018,8,5,13,15,967.0,96.0,4.55,35.05,977.0,1060.93,749.39
2018,8,5,13,30,963.0,96.0,4.6,35.0,960.0,1051.88,744.72
2018,8,5,13,45,957.5,95.5,4.6,34.95,935.5,1037.35,736.4
2018,8,5,14,0,952.0,95.0,4.6,34.9,911.0,1019.43,726.04
2018,8,5,14,15,945.5,95.0,4.6,34.75,881.0,997.84,713.67
2018,8,5,14,30,939.0,95.0,4.6,34.6,851.0,973.15,699.34
2018,8,5,14,45,929.5,94.0,4.6,34.45,813.5,941.72,680.6
2018,8,5,15,0,920.0,93.0,4.6,34.3,776.0,907.67,660.05
2018,8,5,15,15,908.5,90.5,4.6,34.3,733.0,867.85,635.11
2018,8,5,15,30,897.0,88.0,4.6,34.3,690.0,825.93,608.56
2018,8,5,15,45,880.5,86.0,4.55,33.65,642.0,778.83,579.55
2018,8,5,16,0,864.0,84.0,4.5,33.0,594.0,730.5,549.18
2018,8,5,16,15,841.5,81.5,4.45,32.55,542.0,679.96,516.2
2018,8,5,16,30,819.0,79.0,4.4,32.1,490.0,625.57,478.49
2018,8,5,16,45,790.0,75.5,4.35,31.6,436.5,566.31,435.36
2018,8,5,17,0,761.0,72.0,4.3,31.1,383.0,508.1,391.59
2018,8,5,17,15,721.0,67.5,4.0,30.25,329.0,444.65,342.52
2018,8,5,17,30,681.0,63.0,3.7,29.4,275.0,384.03,293.92
2018,8,5,17,45,622.5,57.5,3.35,28.6,223.0,319.59,240.85
2018,8,5,18,0,564.0,52.0,3.0,27.8,171.0,259.37,189.84
2018,8,5,18,15,472.5,43.0,2.65,26.7,124.0,191.71,133.48
2018,8,5,18,30,381.0,34.0,2.3,25.6,77.0,133.98,84.55
2018,8,5,18,45,234.5,22.5,1.95,24.5,44.5,70.42,15.5
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,21.66,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.0,1.15,17.25,6.0,0.0,0.0
2018,8,6,5,30,47.0,10.0,1.3,18.0,12.0,9.83,0.0
2018,8,6,5,45,104.5,27.5,1.45,18.8,39.5,22.97,11.25
2018,8,6,6,0,162.0,45.0,1.6,19.6,67.0,36.76,25.55
2018,8,6,6,15,168.0,64.0,1.6,20.3,95.5,51.16,38.57
2018,8,6,6,30,174.0,83.0,1.6,21.0,124.0,69.2,49.52
2018,8,6,6,45,188.0,105.0,1.65,21.7,159.0,100.56,70.58
2018,8,6,7,0,202.0,127.0,1.7,22.4,194.0,133.92,95.56
2018,8,6,7,15,255.0,144.0,1.8,23.35,243.5,172.3,124.1
2018,8,6,7,30,308.0,161.0,1.9,24.3,293.0,216.68,158.21
2018,8,6,7,45,359.0,184.5,2.05,25.25,357.5,271.95,201.18
2018,8,6,8,0,410.0,208.0,2.2,26.2,422.0,332.91,248.17
2018,8,6,8,15,428.0,225.0,2.45,27.2,467.5,378.2,283.31
2018,8,6,8,30,446.0,242.0,2.7,28.2,513.0,427.15,320.36
2018,8,6,8,45,457.5,258.0,2.9,29.25,554.5,473.26,354.25
2018,8,6,9,0,469.0,274.0,3.1,30.3,596.0,519.93,387.62
2018,8,6,9,15,512.0,272.0,3.3,31.2,643.0,569.65,423.11
2018,8,6,9,30,555.0,270.0,3.5,32.1,690.0,622.25,459.95
2018,8,6,9,45,604.0,258.5,3.7,33.0,735.0,672.6,494.8
2018,8,6,10,0,653.0,247.0,3.9,33.9,780.0,725.58,530.82
2018,8,6,10,15,657.0,254.5,4.0,34.4,807.0,763.44,555.5
2018,8,6,10,30,661.0,262.0,4.1,34.9,834.0,799.86,578.88
2018,8,6,10,45,661.0,269.5,4.2,35.35,854.0,831.29,598.67
2018,8,6,11,0,661.0,277.0,4.3,35.8,874.0,860.76,616.95
2018,8,6,11,15,661.0,282.0,4.35,36.05,887.0,885.74,632.49
2018,8,6,11,30,661.0,287.0,4.4,36.3,900.0,908.55,646.54
2018,8,6,11,45,657.0,292.0,4.45,36.55,905.0,925.31,656.56
2018,8,6,12,0,653.0,297.0,4.5,36.8,910.0,939.58,665.0
2018,8,6,12,15,672.0,284.5,4.6,36.9,915.0,956.44,676.65
2018,8,6,12,30,691.0,272.0,4.7,37.0,920.0,970.92,686.8
2018,8,6,12,45,714.0,255.0,4.8,37.15,919.0,982.14,694.2
2018,8,6,13,0,737.0,238.0,4.9,37.3,918.0,990.41,699.91
2018,8,6,13,15,733.5,235.5,4.95,37.25,902.0,984.31,696.91
2018,8,6,13,30,730.0,233.0,5.0,37.2,886.0,975.33,692.24
2018,8,6,13,45,724.0,229.5,5.05,37.1,863.0,960.05,683.74
2018,8,6,14,0,718.0,226.0,5.1,37.0,840.0,942.06,673.57
2018,8,6,14,15,712.5,219.5,5.1,36.8,810.5,918.81,659.94
2018,8,6,14,30,707.0,213.0,5.1,36.6,781.0,893.06,644.67
2018,8,6,14,45,699.5,205.0,5.1,36.4,745.5,861.57,625.52
2018,8,6,15,0,692.0,197.0,5.1,36.2,710.0,827.94,604.85
2018,8,6,15,15,675.5,191.5,5.1,36.2,668.0,787.41,578.7
2018,8,6,15,30,659.0,186.0,5.1,36.2,626.0,745.69,550.94
2018,8,6,15,45,648.0,175.5,5.0,35.55,582.5,702.0,522.67
2018,8,6,16,0,637.0,165.0,4.9,34.9,539.0,657.19,493.0
2018,8,6,16,15,628.5,151.0,4.75,34.45,493.0,609.53,460.15
2018,8,6,16,30,620.0,137.0,4.6,34.0,447.0,560.94,425.89
2018,8,6,16,45,599.5,125.5,4.5,33.5,398.0,507.07,386.91
2018,8,6,17,0,579.0,114.0,4.4,33.0,349.0,453.84,347.23
2018,8,6,17,15,544.5,103.0,3.85,32.0,299.0,395.0,302.16
2018,8,6,17,30,510.0,92.0,3.3,31.0,249.0,338.72,257.67
2018,8,6,17,45,462.0,79.0,2.8,30.05,200.5,276.48,207.42
2018,8,6,18,0,414.0,66.0,2.3,29.1,152.0,220.8,161.15
2018,8,6,18,15,335.0,52.0,2.05,28.05,109.0,160.16,111.45
2018,8,6,18,30,256.0,38.0,1.8,27.0,66.0,108.33,68.19
2018,8,6,18,45,154.5,23.0,1.55,26.0,37.5,55.89,6.32
2018,8,6,19,0,53.0,8.0,1.3,25.0,9.0,14.29,0.0
2018,8,6,19,15,26.5,4.0,1.25,24.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,15,23.0,5.0,1.0,18.65,6.0,0.0,0.0
2018,8,7,5,30,46.0,10.0,1.1,19.3,12.0,9.83,0.0
2018,8,7,5,45,103.0,26.5,1.2,19.95,38.0,22.17,10.17
2018,8,7,6,0,160.0,43.0,1.3,20.6,64.0,35.22,24.09
2018,8,7,6,15,147.5,52.0,1.35,21.25,78.0,42.12,30.65
2018,8,7,6,30,135.0,61.0,1.4,21.9,92.0,51.55,35.51
2018,8,7,6,45,70.5,82.5,1.5,22.6,99.0,77.7,55.98
2018,8,7,7,0,6.0,104.0,1.6,23.3,106.0,98.41,74.92
2018,8,7,7,15,17.5,130.5,1.7,24.25,137.5,125.45,95.75
2018,8,7,7,30,29.0,157.0,1.8,25.2,169.0,151.19,115.23
2018,8,7,7,45,57.5,186.5,1.85,26.15,215.0,188.78,143.31
2018,8,7,8,0,86.0,216.0,1.9,27.1,261.0,229.86,173.86
2018,8,7,8,15,183.0,233.5,2.0,27.95,341.0,289.53,217.83
2018,8,7,8,30,280.0,251.0,2.1,28.8,421.0,359.86,269.73
2018,8,7,8,45,432.5,235.0,2.15,29.65,520.5,439.08,327.98
2018,8,7,9,0,585.0,219.0,2.2,30.5,620.0,534.18,396.8
2018,8,7,9,15,623.0,218.5,2.25,31.35,668.5,587.65,434.06
2018,8,7,9,30,661.0,218.0,2.3,32.2,717.0,642.93,471.87
2018,8,7,9,45,665.5,224.5,2.35,33.05,747.0,683.34,498.15
2018,8,7,10,0,670.0,231.0,2.4,33.9,777.0,722.57,523.03
2018,8,7,10,15,687.0,232.5,2.55,34.35,809.5,765.44,551.45
2018,8,7,10,30,704.0,234.0,2.7,34.8,842.0,807.66,578.99
2018,8,7,10,45,723.5,230.5,2.8,35.3,869.5,846.24,603.53
2018,8,7,11,0,743.0,227.0,2.9,35.8,897.0,883.72,626.29
2018,8,7,11,15,747.0,229.0,3.0,36.0,911.5,911.26,643.29
2018,8,7,11,30,751.0,231.0,3.1,36.2,926.0,936.51,658.89
2018,8,7,11,45,689.0,262.5,3.2,36.45,904.0,926.26,651.86
2018,8,7,12,0,627.0,294.0,3.3,36.7,882.0,911.33,640.6
2018,8,7,12,15,595.5,307.0,3.4,36.75,865.0,903.82,635.58
2018,8,7,12,30,564.0,320.0,3.5,36.8,848.0,893.4,628.65
2018,8,7,12,45,595.0,302.0,3.6,36.85,854.0,911.38,641.85
2018,8,7,13,0,626.0,284.0,3.7,36.9,860.0,926.92,653.34
2018,8,7,13,15,617.0,282.0,3.8,36.8,841.5,916.32,647.52
2018,8,7,13,30,608.0,280.0,3.9,36.7,823.0,903.27,640.31
2018,8,7,13,45,615.0,269.0,3.95,36.6,806.0,894.29,636.03
2018,8,7,14,0,622.0,258.0,4.0,36.5,789.0,882.59,629.99
2018,8,7,14,15,683.5,225.0,4.05,36.3,789.0,896.7,642.02
2018,8,7,14,30,745.0,192.0,4.1,36.1,789.0,905.25,649.29
2018,8,7,14,45,732.5,188.0,4.15,35.85,752.5,872.53,629.79
2018,8,7,15,0,720.0,184.0,4.2,35.6,716.0,837.84,609.06
2018,8,7,15,15,683.0,184.0,4.2,35.6,665.0,785.08,575.1
2018,8,7,15,30,646.0,184.0,4.2,35.6,614.0,732.36,539.9
2018,8,7,15,45,570.5,188.0,4.15,34.85,548.0,651.69,485.32
2018,8,7,16,0,495.0,192.0,4.1,34.1,482.0,578.62,434.67
2018,8,7,16,15,459.5,180.0,4.05,33.55,430.5,520.55,394.13
2018,8,7,16,30,424.0,168.0,4.0,33.0,379.0,464.34,353.9
2018,8,7,16,45,438.5,148.5,3.9,32.45,345.5,432.1,331.03
2018,8,7,17,0,453.0,129.0,3.8,31.9,312.0,397.5,305.37
2018,8,7,17,15,437.5,114.5,3.5,30.95,270.5,351.08,269.74
2018,8,7,17,30,422.0,100.0,3.2,30.0,229.0,305.54,233.55
2018,8,7,17,45,370.5,86.0,2.85,29.0,183.0,247.46,186.7
2018,8,7,18,0,319.0,72.0,2.5,28.0,137.0,194.58,143.07
2018,8,7,18,15,249.5,54.0,2.25,27.0,96.0,137.62,96.44
2018,8,7,18,30,180.0,36.0,2.0,26.0,55.0,88.32,55.38
2018,8,7,18,45,106.0,21.0,1.7,24.95,30.5,44.64,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.9,6.0,9.71,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.45,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.15,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.7,14.0,11.8,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.3,46.0,21.84,9.43
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,33.68,22.74
2018,8,8,6,15,295.5,59.0,0.55,21.65,113.0,44.08,32.28
2018,8,8,6,30,325.0,74.0,0.6,22.4,148.0,59.5,40.21
2018,8,8,6,45,247.5,99.0,0.65,23.15,164.0,99.32,67.1
2018,8,8,7,0,170.0,124.0,0.7,23.9,180.0,130.09,93.03
2018,8,8,7,15,198.5,146.0,0.9,25.15,222.0,165.95,120.0
2018,8,8,7,30,227.0,168.0,1.1,26.4,264.0,202.23,147.69
2018,8,8,7,45,280.5,182.5,1.3,27.6,317.0,246.01,180.67
2018,8,8,8,0,334.0,197.0,1.5,28.8,370.0,295.55,218.05
2018,8,8,8,15,491.5,177.5,1.75,29.9,460.0,360.44,266.06
2018,8,8,8,30,649.0,158.0,2.0,31.0,550.0,443.3,327.52
2018,8,8,8,45,696.5,155.5,2.2,32.05,605.5,500.61,369.93
2018,8,8,9,0,744.0,153.0,2.4,33.1,661.0,561.58,413.96
2018,8,8,9,15,752.0,160.0,2.45,33.8,700.5,610.67,448.29
2018,8,8,9,30,760.0,167.0,2.5,34.5,740.0,659.02,481.12
2018,8,8,9,45,762.5,175.5,2.6,35.2,773.0,704.02,510.9
2018,8,8,10,0,765.0,184.0,2.7,35.9,806.0,747.46,538.88
2018,8,8,10,15,775.5,185.5,2.7,36.3,835.5,788.62,564.9
2018,8,8,10,30,786.0,187.0,2.7,36.7,865.0,827.63,588.31
2018,8,8,10,45,794.5,187.5,2.7,37.1,887.5,862.71,608.93
2018,8,8,11,0,803.0,188.0,2.7,37.5,910.0,895.86,628.15
2018,8,8,11,15,808.5,188.0,2.7,37.75,925.0,923.69,644.27
2018,8,8,11,30,814.0,188.0,2.7,38.0,940.0,949.07,658.84
2018,8,8,11,45,818.5,186.5,2.7,38.2,947.5,969.43,670.44
2018,8,8,12,0,823.0,185.0,2.7,38.4,955.0,987.02,680.38
2018,8,8,12,15,827.0,182.5,2.65,38.5,955.5,1000.23,687.56
2018,8,8,12,30,831.0,180.0,2.6,38.6,956.0,1010.41,692.99
2018,8,8,12,45,835.0,175.5,2.6,38.7,949.0,1015.42,695.86
2018,8,8,13,0,839.0,171.0,2.6,38.8,942.0,1017.22,696.93
2018,8,8,13,15,837.0,168.5,2.55,38.8,926.0,1011.9,693.65
2018,8,8,13,30,835.0,166.0,2.5,38.8,910.0,1003.36,688.59
2018,8,8,13,45,832.0,162.5,2.5,38.75,887.0,989.63,681.11
2018,8,8,14,0,829.0,159.0,2.5,38.7,864.0,972.79,671.85
2018,8,8,14,15,822.5,155.0,2.55,38.5,833.5,949.12,659.28
2018,8,8,14,30,816.0,151.0,2.6,38.3,803.0,922.66,644.96
2018,8,8,14,45,808.0,146.0,2.65,38.1,766.5,891.16,627.35
2018,8,8,15,0,800.0,141.0,2.7,37.9,730.0,857.25,608.06
2018,8,8,15,15,785.0,137.5,2.7,37.9,687.5,816.84,583.51
2018,8,8,15,30,770.0,134.0,2.7,37.9,645.0,774.84,557.71
2018,8,8,15,45,743.0,130.5,2.8,37.15,594.5,724.94,528.44
2018,8,8,16,0,716.0,127.0,2.9,36.4,544.0,672.28,496.12
2018,8,8,16,15,694.0,120.5,2.95,35.8,495.0,619.98,461.68
2018,8,8,16,30,672.0,114.0,3.0,35.2,446.0,567.79,426.16
2018,8,8,16,45,646.5,106.0,3.0,34.55,396.0,512.29,386.99
2018,8,8,17,0,621.0,98.0,3.0,33.9,346.0,457.82,347.17
2018,8,8,17,15,584.5,89.0,2.9,32.7,296.0,398.12,302.52
2018,8,8,17,30,548.0,80.0,2.8,31.5,246.0,341.15,258.19
2018,8,8,17,45,488.5,70.0,2.7,30.3,196.5,277.16,207.06
2018,8,8,18,0,429.0,60.0,2.6,29.1,147.0,218.97,159.16
2018,8,8,18,15,342.5,47.5,2.5,28.05,104.0,156.8,108.23
2018,8,8,18,30,256.0,35.0,2.4,27.0,61.0,104.08,63.8
2018,8,8,18,45,152.0,21.5,2.3,25.9,34.5,52.51,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.8,8.0,13.48,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.3,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.55,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.1,16.0,12.78,0.0
2018,8,9,5,45,208.5,27.0,0.55,22.65,49.0,21.08,8.2
2018,8,9,6,0,324.0,41.0,0.7,23.2,82.0,32.08,21.09
2018,8,9,6,15,330.5,55.0,0.75,24.0,113.5,40.98,29.28
2018,8,9,6,30,337.0,69.0,0.8,24.8,145.0,55.06,36.47
2018,8,9,6,45,292.5,94.0,0.85,25.6,172.5,94.2,60.88
2018,8,9,7,0,248.0,119.0,0.9,26.4,200.0,132.17,90.57
2018,8,9,7,15,331.0,129.0,1.0,27.65,257.0,172.53,118.78
2018,8,9,7,30,414.0,139.0,1.1,28.9,314.0,218.89,152.97
2018,8,9,7,45,584.0,119.0,1.15,30.15,401.0,276.57,194.54
2018,8,9,8,0,754.0,99.0,1.2,31.4,488.0,354.41,252.31
2018,8,9,8,15,778.0,102.0,1.3,32.45,538.0,409.19,295.2
2018,8,9,8,30,802.0,105.0,1.4,33.5,588.0,465.61,337.97
2018,8,9,8,45,820.5,107.5,1.55,34.55,635.0,520.12,378.12
2018,8,9,9,0,839.0,110.0,1.7,35.6,682.0,575.13,417.24
2018,8,9,9,15,838.0,119.5,1.75,36.25,720.0,625.21,451.68
2018,8,9,9,30,837.0,129.0,1.8,36.9,758.0,673.52,483.78
2018,8,9,9,45,830.0,141.5,1.9,37.6,790.0,718.6,512.87
2018,8,9,10,0,823.0,154.0,2.0,38.3,822.0,761.13,539.09
2018,8,9,10,15,832.5,155.0,2.1,38.7,851.5,802.7,564.43
