Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,6,45,174.0,79.0,1.15,24.9,115.0,74.7,50.22
2018,8,19,7,0,9.0,103.0,1.2,25.6,106.0,97.04,72.97
2018,8,19,7,15,13.5,120.5,1.35,26.6,125.5,115.18,86.87
2018,8,19,7,30,18.0,138.0,1.5,27.6,145.0,133.89,100.97
2018,8,19,7,45,51.5,166.0,1.65,28.65,190.5,168.22,126.22
2018,8,19,8,0,85.0,194.0,1.8,29.7,236.0,208.93,156.3
2018,8,19,8,15,175.5,218.0,2.0,30.65,316.5,270.66,201.6
2018,8,19,8,30,266.0,242.0,2.2,31.6,397.0,342.69,254.42
2018,8,19,8,45,504.5,190.5,2.4,32.55,514.0,429.98,318.84
2018,8,19,9,0,743.0,139.0,2.6,33.5,631.0,540.73,399.82
2018,8,19,9,15,811.5,122.0,2.7,34.05,690.5,604.49,445.74
2018,8,19,9,30,880.0,105.0,2.8,34.6,750.0,671.82,493.35
2018,8,19,9,45,883.5,111.0,2.9,35.15,785.0,719.51,525.42
2018,8,19,10,0,887.0,117.0,3.0,35.7,820.0,765.28,554.12
2018,8,19,10,15,894.0,118.5,3.1,36.05,849.5,807.27,580.45
2018,8,19,10,30,901.0,120.0,3.2,36.4,879.0,847.21,605.2
2018,8,19,10,45,906.5,121.5,3.25,36.8,901.5,883.62,627.08
2018,8,19,11,0,912.0,123.0,3.3,37.2,924.0,917.52,647.19
2018,8,19,11,15,916.0,123.0,3.4,37.35,939.0,945.89,664.7
2018,8,19,11,30,920.0,123.0,3.5,37.5,954.0,971.33,680.4
2018,8,19,11,45,923.0,123.0,3.55,37.65,961.5,992.78,693.32
2018,8,19,12,0,926.0,123.0,3.6,37.8,969.0,1011.03,704.32
2018,8,19,12,15,927.5,122.5,3.65,37.8,968.5,1024.02,712.59
2018,8,19,12,30,929.0,122.0,3.7,37.8,968.0,1033.59,718.89
2018,8,19,12,45,929.5,120.0,3.7,37.75,959.0,1037.17,721.42
2018,8,19,13,0,930.0,118.0,3.7,37.7,950.0,1037.2,721.92
2018,8,19,13,15,927.0,116.5,3.75,37.55,932.5,1030.79,719.21
2018,8,19,13,30,924.0,115.0,3.8,37.4,915.0,1020.87,714.46
2018,8,19,13,45,919.0,113.5,3.8,37.25,890.0,1005.59,706.13
2018,8,19,14,0,914.0,112.0,3.8,37.1,865.0,987.0,695.81
2018,8,19,14,15,907.0,110.0,3.75,36.85,833.0,962.8,681.97
2018,8,19,14,30,900.0,108.0,3.7,36.6,801.0,935.6,666.25
2018,8,19,14,45,890.0,105.5,3.7,36.35,762.5,902.37,646.85
2018,8,19,15,0,880.0,103.0,3.7,36.1,724.0,866.63,625.7
2018,8,19,15,15,842.5,106.5,3.7,36.1,671.0,817.25,594.63
2018,8,19,15,30,805.0,110.0,3.7,36.1,618.0,762.86,559.83
2018,8,19,15,45,723.0,120.0,3.65,35.3,550.0,684.79,509.64
2018,8,19,16,0,641.0,130.0,3.6,34.5,482.0,608.75,457.82
2018,8,19,16,15,587.0,128.5,3.5,33.85,426.5,543.51,411.96
2018,8,19,16,30,533.0,127.0,3.4,33.2,371.0,478.15,364.79
2018,8,19,16,45,555.0,108.0,3.35,32.55,334.5,447.69,342.97
2018,8,19,17,0,577.0,89.0,3.3,31.9,298.0,410.57,314.87
2018,8,19,17,15,512.5,81.5,3.1,30.85,245.0,341.87,261.55
2018,8,19,17,30,448.0,74.0,2.9,29.8,192.0,278.97,211.29
2018,8,19,17,45,427.0,59.5,2.7,28.7,151.5,230.74,170.72
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,184.43,130.32
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,126.79,81.56
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,74.7,13.04
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,27.33,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,7.86,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,16.41,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,25.17,14.71
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,29.02,19.38
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,32.73,22.99
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,59.12,37.14
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,73.42,55.62
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,83.63,63.72
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,93.81,71.57
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,114.96,87.98
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,136.56,104.41
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,160.11,122.15
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,184.27,140.08
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,215.82,163.44
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,250.34,188.69
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,346.45,260.54
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,452.09,337.27
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,577.94,430.71
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,724.13,535.26
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,778.13,570.27
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,831.41,604.21
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,862.05,622.68
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,887.07,637.58
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,919.12,657.42
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,944.99,673.18
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,969.24,687.93
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,990.74,700.96
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,1001.05,707.86
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,1008.01,712.83
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,999.44,707.76
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,993.91,704.85
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,975.0,694.04
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,953.21,681.48
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,950.93,681.59
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,944.69,679.12
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,920.95,665.6
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,894.4,650.32
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,852.86,625.05
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,812.95,600.63
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,757.57,564.31
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,702.39,527.66
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,666.46,505.94
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,627.93,481.23
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,570.44,440.6
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,514.2,399.76
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,422.41,330.27
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,336.84,263.82
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,235.54,183.73
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,138.57,106.1
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,111.29,83.14
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,89.03,63.68
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,63.43,40.61
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,35.92,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,14.04,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,5.9,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,10.14,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,15.03,6.44
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,21.59,13.04
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,29.43,20.23
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,40.1,24.73
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,38.62,26.93
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,52.65,38.56
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,66.7,49.98
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,76.79,57.18
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,89.58,67.01
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,116.77,89.12
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,140.97,107.88
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,153.36,116.85
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,165.59,125.57
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,216.57,164.45
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,270.81,205.0
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,357.01,268.43
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,448.27,333.46
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,593.15,441.14
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,753.42,555.08
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,824.77,601.93
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,898.17,648.21
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,918.34,660.5
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,931.44,668.76
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,944.77,677.28
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,954.75,683.71
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,979.72,699.83
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,996.1,710.4
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,997.23,711.29
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,989.36,706.67
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,989.65,707.78
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,986.38,706.66
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,952.81,685.98
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,921.06,666.61
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,902.33,656.36
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,883.98,646.26
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,852.14,627.11
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,817.7,606.12
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,770.04,575.12
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,723.89,544.85
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,660.61,503.37
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,599.28,460.66
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,548.28,424.79
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,497.23,387.69
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,445.31,348.62
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,393.74,308.4
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,339.3,264.78
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,287.49,221.57
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,226.41,170.02
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,171.93,123.06
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,108.62,69.4
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,53.69,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,19.83,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.91,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,6.45,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,8.83,1.38
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,16.37,8.53
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,22.19,13.87
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,28.47,18.37
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,34.75,23.64
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,39.59,27.53
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,44.43,31.33
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,57.99,42.18
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,71.56,52.82
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,96.06,72.02
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,120.37,90.68
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,157.61,119.03
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,195.37,147.2
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,252.61,189.82
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,313.03,233.86
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,408.43,303.97
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,512.55,378.26
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,653.32,481.63
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,810.48,590.15
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,857.63,618.41
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,907.05,648.66
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,935.15,665.36
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,960.34,680.35
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,980.57,692.24
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,997.59,702.19
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,1008.5,709.0
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,1015.97,713.82
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,1017.58,714.71
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,1015.73,713.61
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,1009.31,711.23
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,999.48,706.82
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,983.45,698.32
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,964.25,687.87
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,939.08,674.02
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,911.06,658.29
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,882.35,641.85
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,845.99,620.17
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,804.24,593.77
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,760.86,565.99
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,707.0,533.09
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,653.07,499.0
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,592.8,456.72
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,532.3,412.96
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,472.1,368.06
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,413.99,323.12
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,350.68,272.77
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,291.5,223.96
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,225.66,168.88
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,167.49,119.31
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,97.08,60.71
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,37.05,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,13.68,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.91,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,14.25,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,20.2,10.18
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,37.15,26.33
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,56.68,43.86
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,75.46,57.3
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,95.12,73.3
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,106.29,82.34
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,116.8,90.61
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,134.43,104.16
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,152.42,117.72
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,179.77,138.36
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,208.14,159.45
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,235.49,179.38
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,265.55,201.03
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,342.24,258.12
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,426.35,319.24
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,543.7,406.02
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,678.01,501.77
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,744.63,547.46
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,814.62,593.52
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,848.24,613.79
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,879.57,632.76
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,907.18,650.21
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,932.13,665.97
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,950.42,676.95
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,965.74,686.14
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,973.96,692.18
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,978.95,696.3
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,976.87,695.65
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,975.97,695.91
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,967.59,692.03
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,956.21,686.34
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,938.07,676.31
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,917.22,664.55
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,890.85,649.37
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,862.15,632.57
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,826.86,611.41
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,789.89,588.83
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,746.77,560.3
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,702.64,530.27
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,646.29,492.72
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,587.67,452.55
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,520.68,404.45
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,456.7,357.22
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,402.71,316.37
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,350.77,275.75
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,291.74,228.54
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,236.88,183.31
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,177.36,133.68
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,124.57,89.21
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,77.04,47.53
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,28.75,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,13.27,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,22.71,11.92
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,40.33,29.13
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,57.39,44.66
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,78.37,59.68
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,99.03,76.07
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,117.3,91.01
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,137.52,107.35
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,162.9,126.98
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,192.35,149.66
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,247.71,191.74
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,313.51,241.7
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,406.2,312.01
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,523.52,399.49
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,582.76,442.34
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,645.29,486.75
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,689.3,516.02
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,731.37,543.16
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,773.21,571.29
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,813.62,597.32
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,848.98,619.07
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,880.43,638.11
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,907.32,654.92
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,931.71,670.11
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,951.04,681.82
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,967.53,691.78
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,977.79,698.67
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,984.94,703.69
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,985.5,704.39
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,982.9,703.22
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,975.59,700.0
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,965.17,694.88
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,948.76,685.63
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,933.58,677.28
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,906.77,661.8
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,877.46,644.64
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,841.15,622.61
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,803.05,599.13
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,760.44,571.32
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,716.61,542.16
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,660.21,504.34
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,604.44,465.98
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,532.82,414.3
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,462.33,362.05
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,410.83,323.0
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,360.49,283.44
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,302.31,236.6
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,248.1,191.55
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,185.04,138.89
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,129.68,92.21
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,80.93,48.33
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,28.77,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,13.27,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,19.38,9.06
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,35.34,24.79
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,49.99,38.15
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,70.63,53.1
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,95.72,72.81
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,121.13,92.74
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,148.24,113.92
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,154.39,119.17
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,159.33,122.98
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,195.27,150.13
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,235.85,180.4
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,307.65,233.91
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,389.11,293.35
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,450.47,337.17
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,516.99,383.85
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,568.16,418.99
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,622.21,455.52
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,668.81,486.87
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,716.35,518.41
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,754.42,542.57
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,791.83,566.02
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,822.91,586.48
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,852.73,606.05
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,887.09,629.51
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,919.96,651.89
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,930.79,659.58
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,938.93,665.72
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,941.82,668.75
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,941.79,670.04
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,953.56,679.46
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,957.26,683.75
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,941.3,675.89
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,926.55,668.93
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,896.82,652.29
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,864.83,634.06
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,801.24,594.02
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,738.35,553.01
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,723.56,544.73
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,704.41,532.91
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,657.5,503.23
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,609.88,472.05
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,534.13,416.94
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,459.81,361.48
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,407.86,322.01
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,356.83,281.76
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,295.76,232.24
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,238.87,184.68
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,184.39,138.21
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,136.33,96.53
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,83.68,48.01
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,29.58,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,10.81,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,12.81,3.87
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,19.13,10.86
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,25.12,16.46
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,35.75,21.54
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,39.45,25.09
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,42.5,28.79
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,40.56,28.31
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,69.61,52.04
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,98.21,74.83
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,159.61,122.89
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,225.38,173.28
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,306.4,234.4
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,397.88,301.99
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,511.95,388.04
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,651.48,490.16
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,709.49,529.88
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,769.05,567.91
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,811.83,594.5
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,852.42,619.47
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,888.86,641.5
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,922.62,661.66
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,951.29,678.3
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,976.83,692.93
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,997.66,705.19
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,1015.07,715.39
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,1026.27,722.67
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,1033.82,727.84
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,1035.26,729.18
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,1033.04,728.39
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,1025.56,725.31
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,1014.5,720.09
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,998.5,711.8
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,979.12,701.39
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,953.57,687.23
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,924.96,671.03
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,890.98,651.57
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,854.51,630.19
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,811.84,602.97
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,767.36,574.23
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,717.68,544.23
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,670.91,515.43
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,604.58,468.93
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,540.4,421.9
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,479.75,376.03
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,419.7,328.87
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,354.93,276.47
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,294.47,225.63
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,227.76,168.87
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,168.97,117.69
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,99.14,53.05
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,35.43,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,4.91,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,6.95,0.0
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,13.61,6.06
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,19.29,11.31
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,26.05,16.37
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,32.82,22.11
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,38.14,26.5
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,43.46,30.8
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,59.92,44.22
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,76.4,57.39
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,105.69,80.64
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,134.96,103.38
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,160.9,123.06
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,187.26,142.75
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,218.3,165.96
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,250.14,189.47
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,308.04,232.51
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,368.56,276.59
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,473.12,353.89
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,585.77,434.64
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,692.89,513.08
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,807.93,595.0
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,876.72,640.66
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,945.96,685.33
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,965.47,697.29
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,981.72,707.6
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,990.04,713.26
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,994.88,716.85
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,993.48,716.86
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,988.69,714.8
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,980.71,711.03
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,969.45,705.22
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,950.65,694.65
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,934.57,685.94
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,908.02,670.12
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,878.84,652.53
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,843.1,630.55
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,805.31,606.95
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,763.17,579.13
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,719.65,550.05
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,668.13,516.29
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,614.56,478.95
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,552.55,433.54
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,492.59,388.42
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,429.05,339.25
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,368.88,291.23
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,309.08,242.19
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,253.25,194.88
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,184.38,137.03
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,127.28,88.64
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,71.64,35.19
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,19.62,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,3.44,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,6.74,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,12.05,4.66
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,17.36,9.56
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,24.12,14.69
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,30.88,20.44
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,37.65,26.07
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,44.43,31.6
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,59.92,44.25
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,75.43,56.69
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,96.51,73.42
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,117.52,89.79
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,120.56,91.65
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,123.57,93.52
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,131.65,99.42
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,139.8,105.33
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,200.93,152.36
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,264.26,199.95
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,407.69,308.92
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,561.23,420.71
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,715.68,535.85
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,876.78,645.64
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,910.53,666.15
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,942.01,686.12
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,961.63,697.98
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,977.93,707.82
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,989.79,715.69
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,998.17,721.44
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,1001.96,724.16
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,1002.17,724.73
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,995.04,720.98
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,984.39,715.1
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,968.79,706.1
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,949.84,694.99
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,925.93,680.88
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,899.01,664.78
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,865.56,644.2
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,829.6,621.79
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,788.15,594.89
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,744.92,566.46
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,693.83,532.9
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,645.99,501.1
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,589.15,460.35
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,532.91,418.27
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,470.5,370.0
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,410.57,322.01
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,345.34,268.63
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,283.79,216.51
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,217.92,160.14
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,160.36,109.64
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,90.98,39.25
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,31.15,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
