Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,14.74,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,21.76,8.79
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,29.55,19.54
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,36.82,26.49
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,65.01,37.95
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,106.81,64.2
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,151.49,97.52
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,201.73,138.28
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,253.99,181.77
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,311.62,229.51
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,373.45,279.53
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,442.77,334.36
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,498.18,377.82
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,553.87,419.99
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,606.12,458.55
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,657.4,495.21
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,704.75,528.15
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,750.32,557.59
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,792.68,585.31
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,832.91,611.4
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,868.72,634.99
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,901.85,656.77
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,929.87,674.85
2018,8,29,11,30,936.0,102.0,2.6,27.9,924.0,954.8,691.0
2018,8,29,11,45,938.0,101.5,2.75,28.0,930.0,974.56,704.32
2018,8,29,12,0,940.0,101.0,2.9,28.1,936.0,990.97,715.59
2018,8,29,12,15,939.5,101.5,2.9,28.3,934.0,1002.59,722.35
2018,8,29,12,30,939.0,102.0,2.9,28.5,932.0,1010.67,726.99
2018,8,29,12,45,938.0,101.0,2.95,28.7,922.0,1013.11,728.6
2018,8,29,13,0,937.0,100.0,3.0,28.9,912.0,1011.94,728.08
2018,8,29,13,15,935.0,98.5,3.1,29.2,894.5,1005.68,724.56
2018,8,29,13,30,933.0,97.0,3.2,29.5,877.0,995.85,718.87
2018,8,29,13,45,903.5,106.5,3.25,29.75,843.0,968.5,701.7
2018,8,29,14,0,874.0,116.0,3.3,30.0,809.0,938.58,682.95
2018,8,29,14,15,782.5,148.0,3.35,29.95,749.5,880.09,645.97
2018,8,29,14,30,691.0,180.0,3.4,29.9,690.0,820.51,607.82
2018,8,29,14,45,685.5,169.0,3.45,29.85,652.0,786.63,586.67
2018,8,29,15,0,680.0,158.0,3.5,29.8,614.0,750.54,563.61
2018,8,29,15,15,730.0,129.0,3.5,29.8,589.0,736.71,555.61
2018,8,29,15,30,780.0,100.0,3.5,29.8,564.0,714.6,541.7
2018,8,29,15,45,663.0,120.5,3.55,29.2,492.0,625.29,480.21
2018,8,29,16,0,546.0,141.0,3.6,28.6,420.0,536.86,415.75
2018,8,29,16,15,582.5,118.0,3.6,28.0,387.0,514.61,401.22
2018,8,29,16,30,619.0,95.0,3.6,27.4,354.0,483.71,379.05
2018,8,29,16,45,425.5,104.5,3.6,26.8,271.5,355.73,279.74
2018,8,29,17,0,232.0,114.0,3.6,26.2,189.0,243.69,190.85
2018,8,29,17,15,203.5,95.0,3.55,25.35,152.0,198.57,154.41
2018,8,29,17,30,175.0,76.0,3.5,24.5,115.0,156.12,119.13
2018,8,29,17,45,156.0,57.0,3.4,23.7,84.5,119.63,87.87
2018,8,29,18,0,137.0,38.0,3.3,22.9,54.0,84.91,57.33
2018,8,29,18,15,105.5,24.5,3.3,22.35,33.0,53.8,17.82
2018,8,29,18,30,74.0,11.0,3.3,21.8,12.0,22.92,0.0
2018,8,29,18,45,37.0,5.5,3.25,21.25,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,21.5,13.0,1.45,17.1,14.5,12.78,0.0
2018,8,30,6,0,35.0,24.0,1.6,17.4,27.0,21.34,7.72
2018,8,30,6,15,46.5,43.0,1.65,17.75,49.5,37.12,25.82
2018,8,30,6,30,58.0,62.0,1.7,18.1,72.0,52.49,39.99
2018,8,30,6,45,90.0,83.5,1.75,18.5,105.5,74.61,54.54
2018,8,30,7,0,122.0,105.0,1.8,18.9,139.0,103.29,75.56
2018,8,30,7,15,210.5,121.5,1.75,19.3,194.5,137.81,99.66
2018,8,30,7,30,299.0,138.0,1.7,19.7,250.0,185.49,135.6
2018,8,30,7,45,324.5,153.0,1.65,20.1,291.5,225.02,168.08
2018,8,30,8,0,350.0,168.0,1.6,20.5,333.0,267.24,202.66
2018,8,30,8,15,318.0,196.0,1.55,20.95,358.5,301.81,231.44
2018,8,30,8,30,286.0,224.0,1.5,21.4,384.0,332.82,256.18
2018,8,30,8,45,405.5,214.0,1.4,21.85,461.5,398.64,306.33
2018,8,30,9,0,525.0,204.0,1.3,22.3,539.0,476.66,364.64
2018,8,30,9,15,535.5,214.5,1.3,23.0,575.5,520.63,396.17
2018,8,30,9,30,546.0,225.0,1.3,23.7,612.0,564.53,426.93
2018,8,30,9,45,457.5,271.0,1.25,24.45,606.0,575.04,431.09
2018,8,30,10,0,369.0,317.0,1.2,25.2,600.0,575.75,428.0
2018,8,30,10,15,461.5,294.5,1.35,25.85,662.0,642.98,476.32
2018,8,30,10,30,554.0,272.0,1.5,26.5,724.0,713.75,525.71
2018,8,30,10,45,691.5,212.5,1.6,27.15,792.0,790.36,579.23
2018,8,30,11,0,829.0,153.0,1.7,27.8,860.0,869.34,629.6
2018,8,30,11,15,853.5,142.0,1.95,28.25,880.0,899.25,649.13
2018,8,30,11,30,878.0,131.0,2.2,28.7,900.0,930.53,669.92
2018,8,30,11,45,881.5,130.0,2.4,29.15,906.0,950.23,682.71
2018,8,30,12,0,885.0,129.0,2.6,29.6,912.0,966.81,693.6
2018,8,30,12,15,882.0,130.5,2.85,29.85,909.0,976.56,701.14
2018,8,30,12,30,879.0,132.0,3.1,30.1,906.0,982.95,706.58
2018,8,30,12,45,873.5,132.0,3.3,30.35,894.0,982.02,706.96
2018,8,30,13,0,868.0,132.0,3.5,30.6,882.0,977.7,705.25
2018,8,30,13,15,863.0,132.0,3.6,30.55,864.0,970.55,701.97
2018,8,30,13,30,858.0,132.0,3.7,30.5,846.0,960.15,696.66
2018,8,30,13,45,851.0,130.5,3.8,30.45,820.5,943.1,687.07
2018,8,30,14,0,844.0,129.0,3.9,30.4,795.0,928.74,679.33
2018,8,30,14,15,833.5,127.5,4.0,30.2,762.5,902.49,664.06
2018,8,30,14,30,823.0,126.0,4.1,30.0,730.0,873.59,646.97
2018,8,30,14,45,808.5,124.5,4.15,29.75,691.5,838.79,625.61
2018,8,30,15,0,794.0,123.0,4.2,29.5,653.0,801.95,602.66
2018,8,30,15,15,777.0,119.0,4.2,29.5,608.5,758.61,574.11
2018,8,30,15,30,760.0,115.0,4.2,29.5,564.0,713.88,544.28
2018,8,30,15,45,736.5,111.0,4.25,28.55,516.0,665.83,513.74
2018,8,30,16,0,713.0,107.0,4.3,27.6,468.0,615.09,478.91
2018,8,30,16,15,679.0,102.5,4.25,26.95,416.5,557.15,436.71
2018,8,30,16,30,645.0,98.0,4.2,26.3,365.0,500.53,394.2
2018,8,30,16,45,606.0,90.5,4.15,25.6,314.0,439.58,347.08
2018,8,30,17,0,567.0,83.0,4.1,24.9,263.0,381.17,300.31
2018,8,30,17,15,505.0,73.5,3.95,24.1,211.5,313.46,244.78
2018,8,30,17,30,443.0,64.0,3.8,23.3,160.0,251.44,192.37
2018,8,30,17,45,355.0,51.5,3.65,22.5,114.5,183.03,134.58
2018,8,30,18,0,267.0,39.0,3.5,21.7,69.0,126.04,85.39
2018,8,30,18,15,158.5,24.0,3.5,21.1,39.5,66.88,15.69
2018,8,30,18,30,50.0,9.0,3.5,20.5,10.0,16.87,0.0
2018,8,30,18,45,25.0,4.5,3.45,19.85,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.0,2.0,0.0,0.0
2018,8,31,5,45,59.5,11.5,2.2,16.35,15.5,11.3,0.0
2018,8,31,6,0,107.0,21.0,2.5,16.7,29.0,16.2,3.83
2018,8,31,6,15,278.5,36.0,2.55,17.2,79.0,27.46,17.63
2018,8,31,6,30,450.0,51.0,2.6,17.7,129.0,38.16,27.59
2018,8,31,6,45,307.0,65.5,2.65,18.15,127.0,61.12,38.48
2018,8,31,7,0,164.0,80.0,2.7,18.6,125.0,83.82,57.9
2018,8,31,7,15,86.0,103.5,2.75,19.3,127.5,106.39,79.35
2018,8,31,7,30,8.0,127.0,2.8,20.0,130.0,121.32,94.57
2018,8,31,7,45,63.0,157.5,2.8,20.7,186.5,162.88,126.14
2018,8,31,8,0,118.0,188.0,2.8,21.4,243.0,211.27,163.36
2018,8,31,8,15,394.0,158.0,2.85,22.15,371.5,294.49,225.61
2018,8,31,8,30,670.0,128.0,2.9,22.9,500.0,409.99,314.43
2018,8,31,8,45,762.0,110.0,2.9,23.7,567.5,476.21,366.2
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,549.53,422.35
2018,8,31,9,15,866.5,94.0,3.0,25.25,676.0,601.2,461.12
2018,8,31,9,30,879.0,96.0,3.1,26.0,717.0,652.1,498.22
2018,8,31,9,45,888.5,98.0,3.15,26.7,752.5,699.94,531.95
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,746.26,561.85
2018,8,31,10,15,905.5,101.0,3.35,28.1,816.5,788.32,588.84
2018,8,31,10,30,913.0,102.0,3.5,28.8,845.0,828.25,614.09
2018,8,31,10,45,918.0,102.0,3.65,29.45,866.0,862.78,635.59
2018,8,31,11,0,923.0,102.0,3.8,30.1,887.0,894.63,655.18
2018,8,31,11,15,926.5,102.5,3.9,30.55,901.0,922.83,672.53
2018,8,31,11,30,930.0,103.0,4.0,31.0,915.0,947.97,687.85
2018,8,31,11,45,932.5,102.0,4.15,31.45,920.5,967.46,699.77
2018,8,31,12,0,935.0,101.0,4.3,31.9,926.0,983.62,709.59
2018,8,31,12,15,935.0,101.0,4.4,32.05,924.0,995.01,717.02
2018,8,31,12,30,935.0,101.0,4.5,32.2,922.0,1002.88,722.29
2018,8,31,12,45,933.0,100.0,4.55,32.4,911.0,1004.2,723.05
2018,8,31,13,0,931.0,99.0,4.6,32.6,900.0,1001.92,721.65
2018,8,31,13,15,928.0,97.5,4.7,32.55,881.5,994.56,718.07
2018,8,31,13,30,925.0,96.0,4.8,32.5,863.0,983.67,712.54
2018,8,31,13,45,920.0,94.0,4.85,32.45,837.0,966.89,702.92
2018,8,31,14,0,915.0,92.0,4.9,32.4,811.0,946.76,691.17
2018,8,31,14,15,907.5,90.0,4.95,32.15,778.0,921.15,676.34
2018,8,31,14,30,900.0,88.0,5.0,31.9,745.0,892.55,659.45
2018,8,31,14,45,889.5,86.0,5.05,31.65,706.0,858.57,638.77
2018,8,31,15,0,879.0,84.0,5.1,31.4,667.0,822.13,616.2
2018,8,31,15,15,857.0,84.0,5.1,31.4,620.5,776.59,586.14
2018,8,31,15,30,835.0,84.0,5.1,31.4,574.0,729.88,554.93
2018,8,31,15,45,778.0,89.5,5.1,30.5,515.5,667.44,513.83
2018,8,31,16,0,721.0,95.0,5.1,29.6,457.0,604.87,470.45
2018,8,31,16,15,645.0,98.5,5.05,28.95,396.0,529.23,414.25
2018,8,31,16,30,569.0,102.0,5.0,28.3,335.0,458.53,360.34
2018,8,31,16,45,580.5,85.5,4.9,27.6,294.5,418.51,329.38
2018,8,31,17,0,592.0,69.0,4.8,26.9,254.0,376.0,294.83
2018,8,31,17,15,560.5,60.0,4.55,26.0,208.5,321.03,248.87
2018,8,31,17,30,529.0,51.0,4.3,25.1,163.0,268.57,203.3
2018,8,31,17,45,440.0,42.0,4.0,24.15,117.0,200.3,145.2
2018,8,31,18,0,351.0,33.0,3.7,23.2,71.0,141.63,93.56
2018,8,31,18,15,208.0,20.5,3.5,22.5,40.0,72.56,5.65
2018,8,31,18,30,65.0,8.0,3.3,21.8,9.0,18.08,0.0
2018,8,31,18,45,32.5,4.0,3.1,21.1,4.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.5,15.9,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.2,2.0,0.0,0.0
2018,9,1,5,45,116.0,14.0,1.65,16.45,21.0,13.76,0.0
2018,9,1,6,0,218.0,25.0,1.7,16.7,40.0,20.25,5.16
2018,9,1,6,15,320.5,36.5,1.65,17.25,80.0,28.14,18.14
2018,9,1,6,30,423.0,48.0,1.6,17.8,120.0,35.5,25.27
2018,9,1,6,45,292.5,60.5,1.5,18.35,118.5,56.12,34.84
2018,9,1,7,0,162.0,73.0,1.4,18.9,117.0,77.61,52.77
2018,9,1,7,15,81.5,85.0,1.35,19.75,107.0,89.84,65.71
2018,9,1,7,30,1.0,97.0,1.3,20.6,97.0,92.87,71.29
2018,9,1,7,45,18.0,126.0,1.2,21.4,134.0,124.64,96.07
2018,9,1,8,0,35.0,155.0,1.1,22.2,171.0,156.87,120.86
2018,9,1,8,15,53.0,185.5,1.1,23.05,213.0,194.53,149.57
2018,9,1,8,30,71.0,216.0,1.1,23.9,255.0,234.43,179.53
2018,9,1,8,45,108.5,243.5,1.1,24.75,309.0,282.47,215.16
2018,9,1,9,0,146.0,271.0,1.1,25.6,363.0,335.59,253.95
2018,9,1,9,15,359.5,241.0,1.25,26.3,488.5,441.41,333.4
2018,9,1,9,30,573.0,211.0,1.4,27.0,614.0,567.25,425.17
2018,9,1,9,45,727.5,160.5,1.5,27.75,698.5,651.04,484.97
2018,9,1,10,0,882.0,110.0,1.6,28.5,783.0,743.57,548.38
2018,9,1,10,15,890.5,111.0,1.8,29.15,812.5,785.81,575.1
2018,9,1,10,30,899.0,112.0,2.0,29.8,842.0,826.03,600.68
2018,9,1,10,45,904.0,114.0,2.2,30.4,864.0,862.13,623.48
2018,9,1,11,0,909.0,116.0,2.4,31.0,886.0,895.61,644.46
2018,9,1,11,15,912.5,116.0,2.55,31.4,899.5,922.98,661.53
2018,9,1,11,30,916.0,116.0,2.7,31.8,913.0,947.33,676.7
2018,9,1,11,45,918.5,116.0,2.85,32.2,919.5,967.62,689.31
2018,9,1,12,0,921.0,116.0,3.0,32.6,926.0,984.63,699.9
2018,9,1,12,15,917.0,118.0,3.15,32.75,922.5,994.18,706.57
2018,9,1,12,30,913.0,120.0,3.3,32.9,919.0,1000.22,711.16
2018,9,1,12,45,905.0,122.5,3.45,33.0,906.5,999.43,711.68
2018,9,1,13,0,897.0,125.0,3.6,33.1,894.0,995.17,710.1
2018,9,1,13,15,892.0,124.5,3.7,33.05,875.0,987.21,706.37
2018,9,1,13,30,887.0,124.0,3.8,33.0,856.0,975.87,700.57
2018,9,1,13,45,880.0,122.5,3.9,32.95,830.0,958.31,690.8
2018,9,1,14,0,873.0,121.0,4.0,32.9,804.0,937.61,679.03
2018,9,1,14,15,863.5,119.0,4.0,32.7,770.5,911.11,663.33
2018,9,1,14,30,854.0,117.0,4.0,32.5,737.0,887.17,649.33
2018,9,1,14,45,841.0,114.5,4.05,32.3,697.5,851.65,627.71
2018,9,1,15,0,828.0,112.0,4.1,32.1,658.0,813.92,604.43
2018,9,1,15,15,811.0,108.5,4.1,32.1,613.0,769.94,575.9
2018,9,1,15,30,794.0,105.0,4.1,32.1,568.0,724.5,546.03
2018,9,1,15,45,710.0,113.5,4.05,31.35,500.5,645.7,492.84
2018,9,1,16,0,626.0,122.0,4.0,30.6,433.0,569.16,438.08
2018,9,1,16,15,568.0,117.5,3.9,30.0,376.5,499.89,387.41
2018,9,1,16,30,510.0,113.0,3.8,29.4,320.0,431.23,335.83
2018,9,1,16,45,495.5,98.5,3.7,28.8,276.0,382.59,298.43
2018,9,1,17,0,481.0,84.0,3.6,28.2,232.0,337.09,261.94
2018,9,1,17,15,426.0,72.0,3.35,27.1,184.5,272.25,209.52
2018,9,1,17,30,371.0,60.0,3.1,26.0,137.0,215.44,162.13
2018,9,1,17,45,300.5,47.5,2.9,24.9,98.0,158.79,114.45
2018,9,1,18,0,230.0,35.0,2.7,23.8,59.0,110.15,71.71
2018,9,1,18,15,131.0,21.0,2.65,23.05,33.0,55.48,0.0
2018,9,1,18,30,32.0,7.0,2.6,22.3,7.0,11.81,0.0
2018,9,1,18,45,16.0,3.5,2.55,21.5,3.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,0.7,17.05,16.0,11.3,0.0
2018,9,2,6,0,144.0,23.0,0.7,17.6,32.0,17.97,2.8
2018,9,2,6,15,247.0,38.0,0.7,18.3,72.0,29.11,18.81
2018,9,2,6,30,350.0,53.0,0.7,19.0,112.0,39.68,28.73
2018,9,2,6,45,241.5,60.5,0.7,19.75,108.0,54.03,34.19
2018,9,2,7,0,133.0,68.0,0.7,20.5,104.0,70.59,47.8
2018,9,2,7,15,66.5,89.0,0.75,21.6,107.0,90.9,66.68
2018,9,2,7,30,0.0,110.0,0.8,22.7,110.0,104.4,79.98
2018,9,2,7,45,20.5,143.0,0.85,23.8,152.5,140.63,107.67
2018,9,2,8,0,41.0,176.0,0.9,24.9,195.0,177.42,135.33
2018,9,2,8,15,131.5,200.5,0.9,26.1,271.0,236.15,178.52
2018,9,2,8,30,222.0,225.0,0.9,27.3,347.0,306.59,230.17
2018,9,2,8,45,487.0,177.5,0.9,28.5,475.5,403.14,300.64
2018,9,2,9,0,752.0,130.0,0.9,29.7,604.0,527.11,389.34
2018,9,2,9,15,783.0,127.5,0.95,30.55,650.0,582.2,427.47
2018,9,2,9,30,814.0,125.0,1.0,31.4,696.0,637.08,464.88
2018,9,2,9,45,828.0,126.0,1.05,32.25,732.0,684.71,496.14
2018,9,2,10,0,842.0,127.0,1.1,33.1,768.0,731.35,525.43
2018,9,2,10,15,850.5,128.5,1.2,33.6,796.5,773.1,551.14
2018,9,2,10,30,859.0,130.0,1.3,34.1,825.0,811.08,574.23
2018,9,2,10,45,865.5,131.5,1.4,34.55,847.0,846.69,595.78
2018,9,2,11,0,872.0,133.0,1.5,35.0,869.0,879.88,615.7
2018,9,2,11,15,876.0,133.0,1.55,35.3,882.5,906.8,631.45
2018,9,2,11,30,880.0,133.0,1.6,35.6,896.0,930.85,645.47
2018,9,2,11,45,882.0,132.5,1.65,35.95,901.5,949.55,656.13
2018,9,2,12,0,884.0,132.0,1.7,36.3,907.0,965.08,664.95
2018,9,2,12,15,882.5,132.0,1.75,36.35,903.5,974.56,671.04
2018,9,2,12,30,881.0,132.0,1.8,36.4,900.0,980.67,675.26
2018,9,2,12,45,878.0,131.5,1.85,36.5,889.0,981.43,676.25
2018,9,2,13,0,875.0,131.0,1.9,36.6,878.0,978.8,675.33
2018,9,2,13,15,870.5,129.5,2.05,36.5,859.0,970.32,672.64
2018,9,2,13,30,866.0,128.0,2.2,36.4,840.0,958.53,667.92
2018,9,2,13,45,859.0,127.0,2.3,36.3,814.5,941.71,659.57
2018,9,2,14,0,852.0,126.0,2.4,36.2,789.0,927.47,652.87
2018,9,2,14,15,842.0,123.5,2.5,35.95,755.5,900.24,638.28
2018,9,2,14,30,832.0,121.0,2.6,35.7,722.0,870.31,621.87
2018,9,2,14,45,818.5,118.0,2.75,35.4,682.5,834.34,601.74
2018,9,2,15,0,805.0,115.0,2.9,35.1,643.0,796.26,579.83
2018,9,2,15,15,787.5,112.0,2.9,35.1,598.5,753.15,552.62
2018,9,2,15,30,770.0,109.0,2.9,35.1,554.0,708.68,524.16
2018,9,2,15,45,733.5,107.5,3.1,34.1,502.0,653.65,490.53
2018,9,2,16,0,697.0,106.0,3.3,33.1,450.0,597.14,453.09
2018,9,2,16,15,600.0,109.5,3.3,32.2,382.5,509.48,390.19
2018,9,2,16,30,503.0,113.0,3.3,31.3,315.0,425.68,328.28
2018,9,2,16,45,500.0,96.0,3.35,30.45,272.5,383.63,296.77
2018,9,2,17,0,497.0,79.0,3.4,29.6,230.0,337.79,260.69
2018,9,2,17,15,451.0,68.0,3.25,28.3,184.5,279.48,213.65
2018,9,2,17,30,405.0,57.0,3.1,27.0,139.0,225.38,168.42
2018,9,2,17,45,326.0,46.0,3.0,25.75,99.0,164.24,117.34
2018,9,2,18,0,247.0,35.0,2.9,24.5,59.0,114.13,72.77
2018,9,2,18,15,140.5,20.5,2.75,23.7,32.5,55.91,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.9,6.0,11.03,0.0
2018,9,2,18,45,17.0,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,5.5,0.9,17.1,5.5,5.41,0.0
2018,9,3,6,0,6.0,11.0,1.0,17.4,11.0,10.69,0.0
2018,9,3,6,15,3.0,22.5,1.1,18.0,22.5,21.72,12.56
2018,9,3,6,30,0.0,34.0,1.2,18.6,34.0,32.83,22.83
2018,9,3,6,45,24.0,45.5,1.25,19.25,52.0,43.98,30.6
2018,9,3,7,0,48.0,57.0,1.3,19.9,70.0,56.34,39.55
2018,9,3,7,15,24.0,64.5,1.3,20.85,71.0,65.02,47.49
2018,9,3,7,30,0.0,72.0,1.3,21.8,72.0,69.57,51.98
2018,9,3,7,45,4.0,95.5,1.3,22.8,97.5,92.81,70.38
2018,9,3,8,0,8.0,119.0,1.3,23.8,123.0,116.59,88.84
2018,9,3,8,15,37.0,167.5,1.25,24.8,187.5,172.12,131.55
2018,9,3,8,30,66.0,216.0,1.2,25.8,252.0,232.16,176.71
2018,9,3,8,45,134.5,244.5,1.2,26.8,326.5,295.82,223.72
2018,9,3,9,0,203.0,273.0,1.2,27.8,401.0,367.69,275.88
2018,9,3,9,15,429.5,227.5,1.3,28.5,520.5,469.25,351.19
2018,9,3,9,30,656.0,182.0,1.4,29.2,640.0,591.35,439.27
2018,9,3,9,45,724.5,163.5,1.5,29.9,693.0,650.45,480.16
2018,9,3,10,0,793.0,145.0,1.6,30.6,746.0,713.14,523.13
2018,9,3,10,15,802.0,146.5,1.65,31.25,774.0,753.46,548.11
2018,9,3,10,30,811.0,148.0,1.7,31.9,802.0,792.07,571.36
2018,9,3,10,45,817.0,149.5,1.75,32.5,823.0,826.3,591.63
2018,9,3,11,0,823.0,151.0,1.8,33.1,844.0,858.24,610.27
2018,9,3,11,15,827.5,152.0,1.85,33.6,858.0,885.89,626.33
2018,9,3,11,30,832.0,153.0,1.9,34.1,872.0,910.85,640.67
2018,9,3,11,45,834.5,152.5,2.0,34.55,877.5,929.6,651.79
2018,9,3,12,0,837.0,152.0,2.1,35.0,883.0,945.33,661.1
2018,9,3,12,15,837.0,152.0,2.15,35.2,881.0,956.1,667.62
2018,9,3,12,30,837.0,152.0,2.2,35.4,879.0,963.63,672.28
2018,9,3,12,45,835.0,151.0,2.25,35.65,868.5,964.94,673.09
2018,9,3,13,0,833.0,150.0,2.3,35.9,858.0,962.94,672.03
2018,9,3,13,15,828.0,148.0,2.35,35.9,839.0,953.76,667.32
2018,9,3,13,30,823.0,146.0,2.4,35.9,820.0,941.36,660.75
2018,9,3,13,45,815.0,144.5,2.5,35.9,794.0,923.58,651.3
2018,9,3,14,0,807.0,143.0,2.6,35.9,768.0,902.86,640.0
2018,9,3,14,15,796.0,140.5,2.65,35.7,735.0,875.58,624.6
2018,9,3,14,30,785.0,138.0,2.7,35.5,702.0,845.78,607.5
2018,9,3,14,45,770.0,135.0,2.75,35.3,663.0,809.74,586.13
2018,9,3,15,0,755.0,132.0,2.8,35.1,624.0,774.76,565.24
2018,9,3,15,15,736.0,128.0,2.8,35.1,580.0,730.98,537.41
2018,9,3,15,30,717.0,124.0,2.8,35.1,536.0,686.12,508.52
2018,9,3,15,45,667.0,124.0,2.9,34.25,481.0,622.92,467.04
2018,9,3,16,0,617.0,124.0,3.0,33.4,426.0,561.66,425.31
2018,9,3,16,15,544.5,121.0,3.0,32.7,365.5,485.57,370.72
2018,9,3,16,30,472.0,118.0,3.0,32.0,305.0,411.98,316.42
2018,9,3,16,45,454.5,103.5,3.0,31.3,262.0,363.68,279.97
2018,9,3,17,0,437.0,89.0,3.0,30.6,219.0,316.21,242.62
2018,9,3,17,15,371.5,76.0,2.85,29.55,171.0,251.23,190.73
2018,9,3,17,30,306.0,63.0,2.7,28.5,123.0,192.78,142.91
2018,9,3,17,45,240.0,48.0,2.6,27.5,86.0,138.82,98.15
2018,9,3,18,0,174.0,33.0,2.5,26.5,49.0,92.4,56.88
2018,9,3,18,15,97.0,18.5,2.4,25.8,26.5,43.9,0.0
2018,9,3,18,30,20.0,4.0,2.3,25.1,4.0,3.93,0.0
2018,9,3,18,45,10.0,2.0,2.15,24.4,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,4,5,45,6.5,4.5,0.95,18.35,5.0,4.42,0.0
2018,9,4,6,0,13.0,9.0,1.0,18.7,10.0,8.55,0.0
2018,9,4,6,15,55.5,23.0,1.05,19.3,31.5,19.4,10.47
2018,9,4,6,30,98.0,37.0,1.1,19.9,53.0,30.52,20.68
2018,9,4,6,45,70.0,47.5,1.15,20.55,61.0,44.7,30.11
2018,9,4,7,0,42.0,58.0,1.2,21.2,69.0,58.68,41.51
2018,9,4,7,15,21.5,71.5,1.05,22.15,77.0,70.89,52.15
2018,9,4,7,30,1.0,85.0,0.9,23.1,85.0,81.81,61.61
2018,9,4,7,45,10.5,105.0,0.8,24.05,109.5,103.3,78.18
2018,9,4,8,0,20.0,125.0,0.7,25.0,134.0,124.85,94.54
2018,9,4,8,15,49.5,166.0,0.6,26.1,192.0,175.4,132.82
2018,9,4,8,30,79.0,207.0,0.5,27.2,250.0,229.49,172.7
2018,9,4,8,45,117.5,233.5,0.4,28.3,304.0,277.47,206.97
2018,9,4,9,0,156.0,260.0,0.3,29.4,358.0,330.49,243.96
2018,9,4,9,15,368.0,233.0,0.3,30.4,484.0,438.34,321.13
2018,9,4,9,30,580.0,206.0,0.3,31.4,610.0,566.04,408.64
2018,9,4,9,45,700.5,170.0,0.3,32.4,682.0,639.89,456.76
2018,9,4,10,0,821.0,134.0,0.3,33.4,754.0,721.36,508.79
2018,9,4,10,15,830.0,135.5,0.35,34.0,782.5,762.66,532.4
2018,9,4,10,30,839.0,137.0,0.4,34.6,811.0,802.15,555.1
2018,9,4,10,45,845.5,137.5,0.5,35.25,832.0,836.57,575.22
2018,9,4,11,0,852.0,138.0,0.6,35.9,853.0,868.62,593.85
2018,9,4,11,15,856.0,138.5,0.7,36.25,866.5,892.4,608.2
2018,9,4,11,30,860.0,139.0,0.8,36.6,880.0,916.43,622.82
2018,9,4,11,45,862.0,139.0,0.85,37.0,885.5,935.19,633.3
2018,9,4,12,0,864.0,139.0,0.9,37.4,891.0,950.85,642.05
2018,9,4,12,15,861.0,140.5,1.0,37.5,887.5,960.15,648.83
2018,9,4,12,30,858.0,142.0,1.1,37.6,884.0,966.14,653.8
2018,9,4,12,45,852.5,142.5,1.2,37.75,872.0,971.11,658.12
2018,9,4,13,0,847.0,143.0,1.3,37.9,860.0,967.26,657.28
2018,9,4,13,15,842.0,141.5,1.4,37.8,841.0,958.45,654.28
2018,9,4,13,30,837.0,140.0,1.5,37.7,822.0,946.37,649.36
2018,9,4,13,45,830.0,138.0,1.6,37.6,796.0,928.73,641.05
2018,9,4,14,0,823.0,136.0,1.7,37.5,770.0,908.08,630.84
2018,9,4,14,15,813.0,133.0,1.8,37.25,737.0,880.77,616.78
2018,9,4,14,30,803.0,130.0,1.9,37.0,704.0,850.86,600.9
2018,9,4,14,45,789.5,127.0,2.0,36.75,665.0,815.56,581.29
2018,9,4,15,0,776.0,124.0,2.1,36.5,626.0,778.24,560.01
2018,9,4,15,15,738.0,125.0,2.1,36.5,575.5,727.18,527.96
2018,9,4,15,30,700.0,126.0,2.1,36.5,525.0,673.67,493.79
2018,9,4,15,45,605.0,135.0,2.25,35.65,458.0,589.29,437.64
2018,9,4,16,0,510.0,144.0,2.4,34.8,391.0,507.27,381.13
2018,9,4,16,15,497.5,129.0,2.4,34.05,347.5,460.44,348.82
2018,9,4,16,30,485.0,114.0,2.4,33.3,304.0,413.48,315.02
2018,9,4,16,45,469.0,99.5,2.45,32.5,261.0,365.33,279.1
2018,9,4,17,0,453.0,85.0,2.5,31.7,218.0,317.81,242.09
2018,9,4,17,15,402.0,72.5,2.45,30.45,172.5,258.82,195.15
2018,9,4,17,30,351.0,60.0,2.4,29.2,127.0,204.79,150.71
2018,9,4,17,45,274.0,45.5,2.35,27.9,88.0,145.73,102.1
2018,9,4,18,0,197.0,31.0,2.3,26.6,49.0,95.49,56.66
2018,9,4,18,15,110.0,17.5,2.15,25.8,26.5,38.86,0.0
2018,9,4,18,30,23.0,4.0,2.0,25.0,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.2,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,5,45,5.5,4.5,1.05,17.9,5.0,4.42,0.0
2018,9,5,6,0,11.0,9.0,1.1,18.2,10.0,8.54,0.0
2018,9,5,6,15,70.5,23.5,1.1,18.8,34.5,19.81,10.76
2018,9,5,6,30,130.0,38.0,1.1,19.4,59.0,31.33,21.4
2018,9,5,6,45,112.0,44.0,1.1,20.0,67.0,39.96,25.5
2018,9,5,7,0,94.0,50.0,1.1,20.6,75.0,51.52,33.65
2018,9,5,7,15,47.0,61.5,1.15,21.6,74.0,63.79,45.34
2018,9,5,7,30,0.0,73.0,1.2,22.6,73.0,70.47,52.56
2018,9,5,7,45,10.5,99.5,1.2,23.55,104.5,98.18,74.32
2018,9,5,8,0,21.0,126.0,1.2,24.5,136.0,126.05,95.85
2018,9,5,8,15,34.0,163.5,1.15,25.6,181.5,167.29,127.35
2018,9,5,8,30,47.0,201.0,1.1,26.7,227.0,210.26,159.42
2018,9,5,8,45,87.5,234.5,1.1,27.75,287.5,264.49,199.35
2018,9,5,9,0,128.0,268.0,1.1,28.8,348.0,322.94,241.53
2018,9,5,9,15,243.5,274.0,1.2,29.65,438.5,404.05,300.64
2018,9,5,9,30,359.0,280.0,1.3,30.5,529.0,495.82,365.99
2018,9,5,9,45,564.5,215.0,1.4,31.3,629.5,591.57,434.89
2018,9,5,10,0,770.0,150.0,1.5,32.1,730.0,699.84,510.61
2018,9,5,10,15,798.0,144.0,1.6,32.8,764.5,746.08,539.7
2018,9,5,10,30,826.0,138.0,1.7,33.5,799.0,791.88,567.79
2018,9,5,10,45,832.5,139.0,1.8,34.15,820.0,826.35,588.34
2018,9,5,11,0,839.0,140.0,1.9,34.8,841.0,858.48,607.33
2018,9,5,11,15,843.0,140.0,2.0,35.1,854.0,884.91,623.51
2018,9,5,11,30,847.0,140.0,2.1,35.4,867.0,904.52,635.45
2018,9,5,11,45,848.5,140.5,2.25,35.7,872.5,923.04,647.27
2018,9,5,12,0,850.0,141.0,2.4,36.0,878.0,938.49,657.2
2018,9,5,12,15,849.0,140.5,2.55,36.05,874.5,947.42,663.84
2018,9,5,12,30,848.0,140.0,2.7,36.1,871.0,953.1,668.57
2018,9,5,12,45,845.0,139.5,2.8,36.1,860.0,959.22,673.44
2018,9,5,13,0,842.0,139.0,2.9,36.1,849.0,956.6,672.93
2018,9,5,13,15,837.0,137.5,3.0,35.95,830.0,947.72,669.03
2018,9,5,13,30,832.0,136.0,3.1,35.8,811.0,935.6,663.18
2018,9,5,13,45,824.0,134.0,3.15,35.65,784.5,917.02,652.91
2018,9,5,14,0,816.0,132.0,3.2,35.5,758.0,895.47,640.79
2018,9,5,14,15,805.5,129.5,3.25,35.2,725.0,868.33,625.4
2018,9,5,14,30,795.0,127.0,3.3,34.9,692.0,838.63,608.24
2018,9,5,14,45,775.0,125.5,3.35,34.6,651.0,799.67,584.72
2018,9,5,15,0,755.0,124.0,3.4,34.3,610.0,759.1,559.83
2018,9,5,15,15,733.5,121.0,3.4,34.3,565.5,717.13,532.75
2018,9,5,15,30,712.0,118.0,3.4,34.3,521.0,671.6,502.85
2018,9,5,15,45,625.0,127.5,3.45,33.4,458.0,593.35,449.1
2018,9,5,16,0,538.0,137.0,3.5,32.5,395.0,516.44,394.53
2018,9,5,16,15,508.0,125.0,3.5,31.7,346.5,460.92,354.83
2018,9,5,16,30,478.0,113.0,3.5,30.9,298.0,406.88,314.81
2018,9,5,16,45,466.0,98.0,3.5,30.1,256.0,360.6,279.41
2018,9,5,17,0,454.0,83.0,3.5,29.3,214.0,314.55,242.66
2018,9,5,17,15,409.0,71.0,3.35,28.2,170.5,258.72,197.07
2018,9,5,17,30,364.0,59.0,3.2,27.1,127.0,207.24,153.62
2018,9,5,17,45,274.5,45.0,3.05,26.0,87.0,144.56,101.59
2018,9,5,18,0,185.0,31.0,2.9,24.9,47.0,91.63,52.38
2018,9,5,18,15,101.0,17.5,2.8,24.2,25.5,36.72,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.5,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,5,45,57.0,9.5,0.75,17.0,12.5,9.34,0.0
2018,9,6,6,0,114.0,19.0,0.8,17.3,25.0,14.84,0.0
2018,9,6,6,15,194.5,30.5,0.75,17.95,55.0,23.23,13.55
2018,9,6,6,30,275.0,42.0,0.7,18.6,85.0,31.19,21.35
2018,9,6,6,45,214.5,43.0,0.65,19.2,84.5,37.93,22.12
2018,9,6,7,0,154.0,44.0,0.6,19.8,84.0,48.28,28.74
2018,9,6,7,15,78.0,57.0,0.55,20.85,77.5,64.18,44.47
2018,9,6,7,30,2.0,70.0,0.5,21.9,71.0,68.07,50.65
2018,9,6,7,45,8.0,99.0,0.4,22.95,102.5,97.04,73.55
2018,9,6,8,0,14.0,128.0,0.3,24.0,134.0,126.77,96.4
2018,9,6,8,15,30.0,160.0,0.35,25.25,175.5,162.58,123.32
2018,9,6,8,30,46.0,192.0,0.4,26.5,217.0,201.56,152.11
2018,9,6,8,45,182.5,212.5,0.4,27.8,324.0,289.11,216.52
2018,9,6,9,0,319.0,233.0,0.4,29.1,431.0,391.17,289.42
2018,9,6,9,15,573.5,170.5,0.45,30.15,555.5,497.97,365.79
2018,9,6,9,30,828.0,108.0,0.5,31.2,680.0,625.47,453.93
2018,9,6,9,45,843.5,108.0,0.55,32.25,716.0,673.28,483.89
2018,9,6,10,0,859.0,108.0,0.6,33.3,752.0,719.92,512.07
2018,9,6,10,15,866.5,109.5,0.85,33.9,780.0,760.83,538.93
2018,9,6,10,30,874.0,111.0,1.1,34.5,808.0,799.69,564.23
2018,9,6,10,45,879.5,111.5,1.4,35.1,828.5,833.67,586.73
2018,9,6,11,0,885.0,112.0,1.7,35.7,849.0,865.1,607.36
2018,9,6,11,15,887.5,112.5,1.9,35.95,861.5,891.2,624.37
2018,9,6,11,30,890.0,113.0,2.1,36.2,874.0,914.3,639.52
2018,9,6,11,45,891.0,113.5,2.3,36.45,879.0,932.92,651.9
2018,9,6,12,0,892.0,114.0,2.5,36.7,884.0,948.3,662.31
2018,9,6,12,15,893.5,112.5,2.65,36.8,881.5,958.75,669.71
2018,9,6,12,30,895.0,111.0,2.8,36.9,879.0,965.8,675.12
2018,9,6,12,45,895.5,109.0,2.9,36.95,869.0,967.94,677.33
2018,9,6,13,0,896.0,107.0,3.0,37.0,859.0,966.59,677.5
2018,9,6,13,15,892.5,105.5,3.15,36.85,840.5,958.52,674.48
2018,9,6,13,30,889.0,104.0,3.3,36.7,822.0,947.03,669.38
2018,9,6,13,45,883.5,102.0,3.4,36.6,796.0,929.83,660.2
2018,9,6,14,0,878.0,100.0,3.5,36.5,770.0,909.42,649.0
2018,9,6,14,15,869.5,98.0,3.55,36.2,737.0,883.28,634.31
2018,9,6,14,30,861.0,96.0,3.6,35.9,704.0,854.33,617.71
2018,9,6,14,45,850.0,93.0,3.65,35.65,665.0,819.55,596.97
2018,9,6,15,0,839.0,90.0,3.7,35.4,626.0,782.48,574.47
2018,9,6,15,15,822.5,88.0,3.7,35.4,582.0,744.61,550.39
2018,9,6,15,30,806.0,86.0,3.7,35.4,538.0,700.69,521.85
2018,9,6,15,45,785.5,82.0,3.7,34.55,490.0,650.49,490.23
2018,9,6,16,0,765.0,78.0,3.7,33.7,442.0,599.71,456.37
2018,9,6,16,15,698.0,81.0,3.65,33.1,383.5,529.83,405.6
2018,9,6,16,30,631.0,84.0,3.6,32.5,325.0,462.77,355.5
2018,9,6,16,45,594.5,75.0,3.5,31.85,275.0,402.68,309.44
2018,9,6,17,0,558.0,66.0,3.4,31.2,225.0,345.04,263.55
2018,9,6,17,15,496.5,58.5,3.1,30.2,177.5,281.6,211.92
2018,9,6,17,30,435.0,51.0,2.8,29.2,130.0,223.91,163.53
2018,9,6,17,45,318.0,38.5,2.55,28.15,86.0,150.41,103.55
2018,9,6,18,0,201.0,26.0,2.3,27.1,42.0,87.77,45.82
2018,9,6,18,15,111.5,14.5,2.2,26.4,22.0,35.4,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.7,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,25.05,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,7,5,45,117.5,9.0,0.7,18.85,15.0,8.85,0.0
2018,9,7,6,0,235.0,18.0,0.7,19.4,30.0,14.15,0.0
2018,9,7,6,15,320.0,25.5,0.75,20.25,63.0,18.72,9.6
2018,9,7,6,30,405.0,33.0,0.8,21.1,96.0,23.03,14.09
2018,9,7,6,45,306.0,43.0,0.85,21.9,101.0,38.39,20.8
2018,9,7,7,0,207.0,53.0,0.9,22.7,106.0,59.88,35.88
2018,9,7,7,15,103.5,76.0,0.95,23.75,102.5,84.42,59.3
2018,9,7,7,30,0.0,99.0,1.0,24.8,99.0,94.33,71.3
2018,9,7,7,45,33.0,126.5,1.0,25.85,141.5,127.23,95.98
2018,9,7,8,0,66.0,154.0,1.0,26.9,184.0,165.46,124.69
2018,9,7,8,15,98.5,188.0,1.05,28.15,238.5,212.1,159.48
2018,9,7,8,30,131.0,222.0,1.1,29.4,293.0,264.11,197.65
2018,9,7,8,45,339.5,201.5,1.15,30.65,406.5,352.98,262.58
2018,9,7,9,0,548.0,181.0,1.2,31.9,520.0,463.11,341.81
2018,9,7,9,15,736.0,128.0,1.3,32.7,615.5,550.17,404.53
2018,9,7,9,30,924.0,75.0,1.4,33.5,711.0,652.24,476.38
2018,9,7,9,45,927.0,80.0,1.45,34.3,745.5,700.38,507.4
2018,9,7,10,0,930.0,85.0,1.5,35.1,780.0,746.34,534.98
2018,9,7,10,15,937.0,86.5,1.6,35.6,809.0,789.41,561.37
2018,9,7,10,30,944.0,88.0,1.7,36.1,838.0,830.19,586.02
2018,9,7,10,45,949.0,88.0,1.8,36.6,859.0,865.31,606.91
2018,9,7,11,0,954.0,88.0,1.9,37.1,880.0,897.6,625.93
2018,9,7,11,15,957.0,88.5,2.0,37.35,893.5,925.69,642.95
2018,9,7,11,30,960.0,89.0,2.1,37.6,907.0,950.55,658.01
2018,9,7,11,45,962.5,89.0,2.2,37.85,913.0,971.09,670.48
2018,9,7,12,0,965.0,89.0,2.3,38.1,919.0,988.15,680.91
2018,9,7,12,15,964.0,89.5,2.4,38.1,916.0,998.9,688.33
2018,9,7,12,30,963.0,90.0,2.5,38.1,913.0,1005.97,693.68
2018,9,7,12,45,960.0,90.0,2.6,38.1,901.5,1006.92,695.42
2018,9,7,13,0,957.0,90.0,2.7,38.1,890.0,1004.14,695.04
2018,9,7,13,15,953.0,89.0,2.8,37.95,870.5,995.67,691.7
2018,9,7,13,30,949.0,88.0,2.9,37.8,851.0,983.57,686.22
2018,9,7,13,45,942.5,87.5,3.0,37.65,824.0,966.17,677.48
2018,9,7,14,0,936.0,87.0,3.1,37.5,797.0,945.41,666.64
2018,9,7,14,15,927.5,85.5,3.2,37.2,763.0,918.54,652.28
2018,9,7,14,30,919.0,84.0,3.3,36.9,729.0,888.66,635.87
2018,9,7,14,45,907.5,82.0,3.4,36.55,688.5,852.91,615.53
2018,9,7,15,0,896.0,80.0,3.5,36.2,648.0,814.71,593.28
2018,9,7,15,15,880.5,77.5,3.5,36.2,602.5,770.64,565.44
2018,9,7,15,30,865.0,75.0,3.5,36.2,557.0,724.89,536.11
2018,9,7,15,45,835.0,74.5,3.6,35.2,505.0,669.95,502.33
2018,9,7,16,0,805.0,74.0,3.7,34.2,453.0,618.82,469.34
2018,9,7,16,15,720.0,78.5,3.7,33.4,388.0,536.32,410.01
2018,9,7,16,30,635.0,83.0,3.7,32.6,323.0,461.78,354.68
2018,9,7,16,45,626.0,71.5,3.75,31.8,277.5,412.81,317.31
2018,9,7,17,0,617.0,60.0,3.8,31.0,232.0,363.44,277.66
2018,9,7,17,15,542.0,54.0,3.6,29.75,181.5,293.35,220.84
2018,9,7,17,30,467.0,48.0,3.4,28.5,131.0,230.41,168.23
2018,9,7,17,45,377.5,37.0,3.25,27.3,89.5,165.38,113.41
2018,9,7,18,0,288.0,26.0,3.1,26.1,48.0,107.7,51.54
2018,9,7,18,15,156.0,14.5,2.95,25.35,25.0,43.28,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.6,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
