Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,5,45,147.0,10.0,1.2,18.1,17.5,9.83,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.6,35.0,16.34,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.4,78.0,22.59,12.64
2018,9,8,6,30,563.0,35.0,1.6,20.2,121.0,27.17,17.65
2018,9,8,6,45,425.0,43.5,1.75,20.95,123.0,41.2,21.48
2018,9,8,7,0,287.0,52.0,1.9,21.7,125.0,65.36,37.52
2018,9,8,7,15,145.5,82.0,2.0,22.75,119.0,92.74,64.58
2018,9,8,7,30,4.0,112.0,2.1,23.8,113.0,106.8,81.62
2018,9,8,7,45,31.0,144.5,2.15,24.8,158.0,142.52,108.84
2018,9,8,8,0,58.0,177.0,2.2,25.8,203.0,183.29,139.8
2018,9,8,8,15,93.5,204.5,2.3,26.75,252.0,226.15,172.01
2018,9,8,8,30,129.0,232.0,2.4,27.7,301.0,272.2,206.4
2018,9,8,8,45,203.0,246.5,2.55,28.7,366.0,329.83,249.2
2018,9,8,9,0,277.0,261.0,2.7,29.7,431.0,394.63,296.88
2018,9,8,9,15,544.5,191.0,2.8,30.55,554.0,498.82,375.17
2018,9,8,9,30,812.0,121.0,2.9,31.4,677.0,626.24,468.52
2018,9,8,9,45,872.0,104.5,3.0,32.25,729.5,686.67,510.58
2018,9,8,10,0,932.0,88.0,3.1,33.1,782.0,749.48,551.71
2018,9,8,10,15,939.0,89.0,3.2,33.7,810.5,792.1,578.26
2018,9,8,10,30,946.0,90.0,3.3,34.3,839.0,832.4,603.09
2018,9,8,10,45,950.0,90.5,3.4,34.9,859.5,867.24,624.09
2018,9,8,11,0,954.0,91.0,3.5,35.5,880.0,899.19,643.08
2018,9,8,11,15,956.5,91.0,3.55,35.75,892.5,926.29,659.52
2018,9,8,11,30,959.0,91.0,3.6,36.0,905.0,950.12,673.88
2018,9,8,11,45,960.0,91.0,3.65,36.2,910.0,969.22,685.42
2018,9,8,12,0,961.0,91.0,3.7,36.4,915.0,984.8,694.82
2018,9,8,12,15,960.5,90.5,3.85,36.4,911.0,994.86,702.05
2018,9,8,12,30,960.0,90.0,4.0,36.4,907.0,1001.24,707.1
2018,9,8,12,45,959.0,89.0,4.1,36.45,896.0,1002.91,708.87
2018,9,8,13,0,958.0,88.0,4.2,36.5,885.0,1000.86,708.42
2018,9,8,13,15,953.5,86.5,4.25,36.3,864.5,991.27,703.76
2018,9,8,13,30,949.0,85.0,4.3,36.1,844.0,978.06,696.92
2018,9,8,13,45,943.0,84.0,4.4,35.95,817.0,960.48,687.45
2018,9,8,14,0,937.0,83.0,4.5,35.8,790.0,939.51,675.82
2018,9,8,14,15,928.5,81.0,4.55,35.5,755.5,911.96,660.05
2018,9,8,14,30,920.0,79.0,4.6,35.2,721.0,881.41,642.21
2018,9,8,14,45,908.0,77.0,4.65,34.9,680.5,845.13,620.38
2018,9,8,15,0,896.0,75.0,4.7,34.6,640.0,806.42,596.68
2018,9,8,15,15,880.5,73.0,4.7,34.6,594.5,762.86,568.43
2018,9,8,15,30,865.0,71.0,4.7,34.6,549.0,717.62,538.74
2018,9,8,15,45,836.0,70.5,4.7,33.7,497.5,663.39,504.1
2018,9,8,16,0,807.0,70.0,4.7,32.8,446.0,612.89,470.37
2018,9,8,16,15,751.0,71.0,4.6,32.1,388.5,544.22,420.01
2018,9,8,16,30,695.0,72.0,4.5,31.4,331.0,478.67,370.51
2018,9,8,16,45,661.5,64.0,4.45,30.7,279.5,420.02,324.83
2018,9,8,17,0,628.0,56.0,4.4,30.0,228.0,361.65,277.57
2018,9,8,17,15,591.5,48.0,4.1,29.0,182.0,304.5,229.53
2018,9,8,17,30,555.0,40.0,3.8,28.0,136.0,248.4,180.64
2018,9,8,17,45,443.5,32.0,3.5,26.95,91.5,177.99,120.78
2018,9,8,18,0,332.0,24.0,3.2,25.9,47.0,114.11,46.8
2018,9,8,18,15,178.5,13.5,3.15,25.15,24.5,45.85,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.0,10.0,2.35,15.65,15.5,9.83,0.0
2018,9,9,6,0,232.0,20.0,2.5,16.0,31.0,16.51,0.0
2018,9,9,6,15,383.0,29.0,2.55,16.6,74.5,22.26,12.39
2018,9,9,6,30,534.0,38.0,2.6,17.2,118.0,30.3,20.57
2018,9,9,6,45,406.0,45.0,2.6,17.85,120.0,41.47,22.66
2018,9,9,7,0,278.0,52.0,2.6,18.5,122.0,64.23,37.52
2018,9,9,7,15,139.0,71.0,2.5,19.3,106.0,82.21,57.07
2018,9,9,7,30,0.0,90.0,2.4,20.1,90.0,86.09,66.03
2018,9,9,7,45,35.5,125.0,2.35,20.95,141.0,126.42,97.44
2018,9,9,8,0,71.0,160.0,2.3,21.8,192.0,172.21,133.03
2018,9,9,8,15,162.5,191.5,2.2,22.75,275.0,238.63,183.72
2018,9,9,8,30,254.0,223.0,2.1,23.7,358.0,315.85,242.34
2018,9,9,8,45,523.5,169.0,2.05,24.65,479.5,409.05,312.8
2018,9,9,9,0,793.0,115.0,2.0,25.6,601.0,529.54,402.87
2018,9,9,9,15,871.5,96.5,1.95,26.55,663.5,597.13,451.82
2018,9,9,9,30,950.0,78.0,1.9,27.5,726.0,668.9,502.43
2018,9,9,9,45,958.5,79.5,1.9,28.5,762.0,718.32,535.06
2018,9,9,10,0,967.0,81.0,1.9,29.5,798.0,765.88,563.68
2018,9,9,10,15,973.0,81.0,2.0,30.15,826.0,807.99,589.71
2018,9,9,10,30,979.0,81.0,2.1,30.8,854.0,847.6,613.83
2018,9,9,10,45,983.5,82.0,2.25,31.45,875.5,884.3,636.27
2018,9,9,11,0,988.0,83.0,2.4,32.1,897.0,918.03,656.66
2018,9,9,11,15,991.0,83.0,2.5,32.5,910.0,946.3,673.73
2018,9,9,11,30,994.0,83.0,2.6,32.9,923.0,971.21,688.69
2018,9,9,11,45,995.5,82.5,2.75,33.35,928.0,990.75,700.6
2018,9,9,12,0,997.0,82.0,2.9,33.8,933.0,1006.64,710.31
2018,9,9,12,15,993.5,84.5,3.0,33.95,929.5,1017.34,717.32
2018,9,9,12,30,990.0,87.0,3.1,34.1,926.0,1024.22,722.1
2018,9,9,12,45,983.0,88.5,3.25,34.25,912.5,1022.92,722.29
2018,9,9,13,0,976.0,90.0,3.4,34.4,899.0,1017.82,720.23
2018,9,9,13,15,971.0,89.0,3.5,34.35,878.0,1008.16,715.61
2018,9,9,13,30,966.0,88.0,3.6,34.3,857.0,994.82,708.76
2018,9,9,13,45,960.0,87.0,3.7,34.25,829.5,976.98,699.09
2018,9,9,14,0,954.0,86.0,3.8,34.2,802.0,955.68,687.22
2018,9,9,14,15,945.5,84.5,3.85,33.95,767.5,928.31,671.66
2018,9,9,14,30,937.0,83.0,3.9,33.7,733.0,897.88,654.01
2018,9,9,14,45,925.0,81.5,3.95,33.45,692.0,861.68,632.38
2018,9,9,15,0,913.0,80.0,4.0,33.2,651.0,823.01,608.85
2018,9,9,15,15,897.5,77.5,4.0,33.2,604.5,778.3,580.08
2018,9,9,15,30,882.0,75.0,4.0,33.2,558.0,731.87,549.76
2018,9,9,15,45,860.0,72.0,4.0,32.35,507.0,678.95,516.17
2018,9,9,16,0,838.0,69.0,4.0,31.5,456.0,629.1,482.97
2018,9,9,16,15,751.0,74.0,3.9,30.8,389.5,545.07,421.27
2018,9,9,16,30,664.0,79.0,3.8,30.1,323.0,468.99,363.7
2018,9,9,16,45,607.0,72.0,3.75,29.35,268.0,399.45,309.8
2018,9,9,17,0,550.0,65.0,3.7,28.6,213.0,334.4,257.51
2018,9,9,17,15,485.0,56.5,3.45,27.4,165.5,269.43,203.99
2018,9,9,17,30,420.0,48.0,3.2,26.2,118.0,210.68,154.12
2018,9,9,17,45,311.5,35.5,2.95,24.95,77.0,141.84,96.34
2018,9,9,18,0,203.0,23.0,2.7,23.7,36.0,80.73,24.78
2018,9,9,18,15,101.5,11.5,2.65,22.95,18.0,29.47,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,119.5,9.5,1.65,15.4,15.0,9.34,0.0
2018,9,10,6,0,239.0,19.0,1.8,15.9,30.0,15.64,0.0
2018,9,10,6,15,388.5,27.5,1.95,16.6,72.5,20.99,11.19
2018,9,10,6,30,538.0,36.0,2.1,17.3,115.0,28.45,18.94
2018,9,10,6,45,408.0,41.0,2.25,18.05,115.0,37.54,19.69
2018,9,10,7,0,278.0,46.0,2.4,18.8,115.0,58.91,33.12
2018,9,10,7,15,139.0,69.5,2.35,19.75,104.0,80.73,55.74
2018,9,10,7,30,0.0,93.0,2.3,20.7,93.0,88.81,68.1
2018,9,10,7,45,24.5,128.0,2.25,21.7,139.0,126.22,97.31
2018,9,10,8,0,49.0,163.0,2.2,22.7,185.0,167.93,129.6
2018,9,10,8,15,98.0,195.5,2.2,23.75,245.5,219.52,168.89
2018,9,10,8,30,147.0,228.0,2.2,24.8,306.0,275.95,211.5
2018,9,10,8,45,458.5,172.5,2.2,25.9,446.5,380.96,290.81
2018,9,10,9,0,770.0,117.0,2.2,27.0,587.0,518.43,393.38
2018,9,10,9,15,850.5,98.0,2.25,27.8,649.5,584.77,442.11
2018,9,10,9,30,931.0,79.0,2.3,28.6,712.0,656.82,493.99
2018,9,10,9,45,935.0,83.5,2.4,29.45,747.0,705.37,527.34
2018,9,10,10,0,939.0,88.0,2.5,30.3,782.0,751.78,556.55
2018,9,10,10,15,946.5,89.0,2.6,30.85,811.0,794.94,583.79
2018,9,10,10,30,954.0,90.0,2.7,31.4,840.0,835.78,609.21
2018,9,10,10,45,960.0,90.0,2.8,31.95,861.5,871.88,631.27
2018,9,10,11,0,966.0,90.0,2.9,32.5,883.0,905.15,651.36
2018,9,10,11,15,969.5,90.0,3.05,32.85,896.0,933.27,668.94
2018,9,10,11,30,973.0,90.0,3.2,33.2,909.0,958.13,684.44
2018,9,10,11,45,974.5,90.0,3.3,33.55,914.5,977.78,696.32
2018,9,10,12,0,976.0,90.0,3.4,33.9,920.0,993.87,706.03
2018,9,10,12,15,973.5,91.0,3.5,34.1,916.0,1003.66,712.28
2018,9,10,12,30,971.0,92.0,3.6,34.3,912.0,1009.7,716.32
2018,9,10,12,45,965.5,93.0,3.7,34.55,899.0,1009.17,716.19
2018,9,10,13,0,960.0,94.0,3.8,34.8,886.0,1004.91,713.86
2018,9,10,13,15,955.5,93.0,3.85,34.8,865.5,995.75,708.95
2018,9,10,13,30,951.0,92.0,3.9,34.8,845.0,982.95,701.85
2018,9,10,13,45,944.5,90.0,3.95,34.8,817.0,963.69,690.69
2018,9,10,14,0,938.0,88.0,4.0,34.8,789.0,941.03,677.41
2018,9,10,14,15,929.0,86.5,4.05,34.6,754.0,913.49,661.48
2018,9,10,14,30,920.0,85.0,4.1,34.4,719.0,882.97,643.51
2018,9,10,14,45,906.5,83.0,4.1,34.2,677.5,845.38,620.46
2018,9,10,15,0,893.0,81.0,4.1,34.0,636.0,805.48,595.65
2018,9,10,15,15,876.5,79.0,4.1,34.0,590.0,761.22,567.08
2018,9,10,15,30,860.0,77.0,4.1,34.0,544.0,715.39,537.07
2018,9,10,15,45,837.0,74.0,4.15,33.15,493.5,666.58,506.39
2018,9,10,16,0,814.0,71.0,4.2,32.3,443.0,613.17,470.25
2018,9,10,16,15,766.0,70.0,4.1,31.55,386.5,546.92,421.92
2018,9,10,16,30,718.0,69.0,4.0,30.8,330.0,483.12,373.81
2018,9,10,16,45,662.5,63.5,3.9,30.0,274.5,415.31,321.06
2018,9,10,17,0,607.0,58.0,3.8,29.2,219.0,350.08,268.44
2018,9,10,17,15,535.0,51.5,3.5,27.95,169.5,281.89,212.25
2018,9,10,17,30,463.0,45.0,3.2,26.7,120.0,220.59,160.16
2018,9,10,17,45,341.0,34.0,2.95,25.45,78.0,147.55,98.73
2018,9,10,18,0,219.0,23.0,2.7,24.2,36.0,82.61,13.7
2018,9,10,18,15,109.5,11.5,2.7,23.45,18.0,30.52,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.7,14.0,9.34,0.0
2018,9,11,6,0,202.0,19.0,2.7,15.9,28.0,18.68,0.0
2018,9,11,6,15,352.0,28.5,2.75,16.55,69.5,22.1,11.85
2018,9,11,6,30,502.0,38.0,2.8,17.2,111.0,27.99,18.5
2018,9,11,6,45,506.0,49.5,2.9,17.85,149.0,46.25,25.95
2018,9,11,7,0,510.0,61.0,3.0,18.5,187.0,88.38,48.98
2018,9,11,7,15,534.0,73.5,3.0,19.3,233.0,134.64,83.26
2018,9,11,7,30,558.0,86.0,3.0,20.1,279.0,183.6,123.79
2018,9,11,7,45,416.5,125.0,3.0,20.9,282.0,217.04,158.58
2018,9,11,8,0,275.0,164.0,3.0,21.7,285.0,235.72,179.16
2018,9,11,8,15,283.0,184.0,3.0,22.6,321.5,274.27,210.42
2018,9,11,8,30,291.0,204.0,3.0,23.5,358.0,313.52,241.4
2018,9,11,8,45,575.5,146.0,3.0,24.35,484.0,411.39,316.7
2018,9,11,9,0,860.0,88.0,3.0,25.2,610.0,537.4,412.64
2018,9,11,9,15,893.5,83.5,3.05,26.0,658.0,594.74,455.51
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,653.05,498.1
2018,9,11,9,45,936.0,80.0,3.2,27.6,741.0,701.22,532.17
2018,9,11,10,0,945.0,81.0,3.3,28.4,776.0,747.61,562.05
2018,9,11,10,15,951.0,82.5,3.4,28.95,804.5,790.29,589.51
2018,9,11,10,30,957.0,84.0,3.5,29.5,833.0,830.53,615.03
2018,9,11,10,45,961.0,85.0,3.6,30.05,854.0,866.02,637.12
2018,9,11,11,0,965.0,86.0,3.7,30.6,875.0,898.58,657.13
2018,9,11,11,15,967.5,86.5,3.8,30.9,888.0,926.23,674.49
2018,9,11,11,30,970.0,87.0,3.9,31.2,901.0,950.58,689.71
2018,9,11,11,45,970.0,87.5,4.0,31.5,905.0,969.26,701.26
2018,9,11,12,0,970.0,88.0,4.1,31.8,909.0,984.34,710.59
2018,9,11,12,15,969.0,87.5,4.2,31.95,905.0,993.77,716.8
2018,9,11,12,30,968.0,87.0,4.3,32.1,901.0,999.48,720.76
2018,9,11,12,45,966.0,86.0,4.4,32.3,889.0,999.96,721.32
2018,9,11,13,0,964.0,85.0,4.5,32.5,877.0,996.69,719.61
2018,9,11,13,15,960.0,84.0,4.55,32.45,857.0,987.83,714.86
2018,9,11,13,30,956.0,83.0,4.6,32.4,837.0,975.32,707.86
2018,9,11,13,45,950.0,82.0,4.65,32.3,809.5,957.41,697.56
2018,9,11,14,0,944.0,81.0,4.7,32.2,782.0,936.09,685.06
2018,9,11,14,15,935.5,79.5,4.7,31.95,747.5,908.76,668.79
2018,9,11,14,30,927.0,78.0,4.7,31.7,713.0,878.4,650.46
2018,9,11,14,45,915.0,76.0,4.75,31.4,672.0,841.77,628.15
2018,9,11,15,0,903.0,74.0,4.8,31.1,631.0,802.7,603.91
2018,9,11,15,15,887.0,72.0,4.8,31.1,585.0,758.43,574.69
2018,9,11,15,30,871.0,70.0,4.8,31.1,539.0,712.51,543.96
2018,9,11,15,45,849.5,67.5,4.7,30.1,489.0,660.91,510.36
2018,9,11,16,0,828.0,65.0,4.6,29.1,439.0,608.73,474.44
2018,9,11,16,15,799.0,61.0,4.5,28.3,386.0,553.48,433.42
2018,9,11,16,30,770.0,57.0,4.4,27.5,333.0,495.32,388.8
2018,9,11,16,45,726.5,53.0,4.3,26.7,279.5,431.04,337.68
2018,9,11,17,0,683.0,49.0,4.2,25.9,226.0,369.68,286.81
2018,9,11,17,15,583.0,45.5,4.0,24.8,172.0,289.9,220.46
2018,9,11,17,30,483.0,42.0,3.8,23.7,118.0,222.34,162.65
2018,9,11,17,45,340.5,30.5,3.55,22.65,74.0,142.48,94.85
2018,9,11,18,0,198.0,19.0,3.3,21.6,30.0,72.34,0.0
2018,9,11,18,15,99.0,9.5,3.25,20.9,15.0,26.38,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.0,9.0,2.3,14.55,13.0,0.0,0.0
2018,9,12,6,0,202.0,18.0,2.4,14.8,26.0,17.69,0.0
2018,9,12,6,15,349.5,27.0,2.45,15.35,66.5,20.8,10.66
2018,9,12,6,30,497.0,36.0,2.5,15.9,107.0,26.32,17.14
2018,9,12,6,45,576.5,42.0,2.6,16.45,157.5,42.71,22.7
2018,9,12,7,0,656.0,48.0,2.7,17.0,208.0,89.57,44.93
2018,9,12,7,15,704.5,52.0,2.7,17.75,261.5,139.7,80.54
2018,9,12,7,30,753.0,56.0,2.7,18.5,315.0,195.22,126.21
2018,9,12,7,45,785.5,59.5,2.75,19.3,368.0,251.35,175.39
2018,9,12,8,0,818.0,63.0,2.8,20.1,421.0,312.71,229.01
2018,9,12,8,15,840.5,65.5,2.85,20.85,471.0,369.69,278.58
2018,9,12,8,30,863.0,68.0,2.9,21.6,521.0,427.87,327.68
2018,9,12,8,45,878.5,70.5,2.95,22.35,567.0,483.68,373.39
2018,9,12,9,0,894.0,73.0,3.0,23.1,613.0,539.41,417.4
2018,9,12,9,15,902.5,76.0,3.05,23.5,653.0,591.28,457.63
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,641.87,495.68
2018,9,12,9,45,917.0,82.0,3.15,24.3,727.0,689.3,530.35
2018,9,12,10,0,923.0,85.0,3.2,24.7,761.0,734.78,560.98
2018,9,12,10,15,929.5,86.0,3.25,24.95,789.0,776.46,588.72
2018,9,12,10,30,936.0,87.0,3.3,25.2,817.0,815.79,614.6
2018,9,12,10,45,941.0,87.5,3.4,25.4,837.5,850.86,637.76
2018,9,12,11,0,946.0,88.0,3.5,25.6,858.0,883.11,658.95
2018,9,12,11,15,949.5,88.0,3.55,25.75,871.0,910.57,676.71
2018,9,12,11,30,953.0,88.0,3.6,25.9,884.0,934.82,692.35
2018,9,12,11,45,954.5,87.5,3.7,26.05,888.5,953.42,704.59
2018,9,12,12,0,956.0,87.0,3.8,26.2,893.0,968.52,714.62
2018,9,12,12,15,953.5,88.0,3.9,26.25,889.0,977.93,721.29
2018,9,12,12,30,951.0,89.0,4.0,26.3,885.0,983.66,725.68
2018,9,12,12,45,946.5,90.0,4.05,26.35,873.0,983.85,726.25
2018,9,12,13,0,942.0,91.0,4.1,26.4,861.0,980.38,724.56
2018,9,12,13,15,939.0,89.5,4.25,26.3,841.5,971.97,720.72
2018,9,12,13,30,936.0,88.0,4.4,26.2,822.0,959.97,714.56
2018,9,12,13,45,931.0,86.5,4.5,26.1,795.5,942.63,704.59
2018,9,12,14,0,926.0,85.0,4.6,26.0,769.0,921.92,692.54
2018,9,12,14,15,917.0,83.5,4.65,25.7,734.5,894.47,676.17
2018,9,12,14,30,908.0,82.0,4.7,25.4,700.0,864.09,657.69
2018,9,12,14,45,896.0,80.0,4.75,25.1,659.5,827.95,634.97
2018,9,12,15,0,884.0,78.0,4.8,24.8,619.0,789.45,610.32
2018,9,12,15,15,867.5,76.0,4.8,24.8,573.5,745.44,580.37
2018,9,12,15,30,851.0,74.0,4.8,24.8,528.0,699.88,548.95
2018,9,12,15,45,828.5,71.0,4.8,23.85,478.0,647.86,514.17
2018,9,12,16,0,806.0,68.0,4.8,22.9,428.0,599.04,479.32
2018,9,12,16,15,771.5,64.5,4.75,22.35,375.0,538.5,432.68
2018,9,12,16,30,737.0,61.0,4.7,21.8,322.0,479.26,385.49
2018,9,12,16,45,690.0,56.5,4.6,21.2,269.0,414.37,332.13
2018,9,12,17,0,643.0,52.0,4.5,20.6,216.0,352.8,279.54
2018,9,12,17,15,496.5,49.5,4.25,19.9,158.0,260.73,201.97
2018,9,12,17,30,350.0,47.0,4.0,19.2,100.0,181.35,134.79
2018,9,12,17,45,223.5,32.0,3.7,18.55,61.0,109.35,72.71
2018,9,12,18,0,97.0,17.0,3.4,17.9,22.0,45.5,0.0
2018,9,12,18,15,48.5,8.5,3.2,17.45,11.0,16.54,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,84.5,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,169.0,18.0,2.1,14.7,24.0,17.69,0.0
2018,9,13,6,15,310.5,28.0,2.15,15.2,62.5,21.93,11.26
2018,9,13,6,30,452.0,38.0,2.2,15.7,101.0,28.28,18.82
2018,9,13,6,45,534.0,44.5,2.3,16.25,150.5,40.9,22.32
2018,9,13,7,0,616.0,51.0,2.4,16.8,200.0,88.49,45.76
2018,9,13,7,15,667.0,55.5,2.4,17.5,252.5,136.97,79.96
2018,9,13,7,30,718.0,60.0,2.4,18.2,305.0,191.2,124.29
2018,9,13,7,45,753.0,63.5,2.4,18.9,357.5,245.92,172.03
2018,9,13,8,0,788.0,67.0,2.4,19.6,410.0,303.94,222.77
2018,9,13,8,15,812.0,69.5,2.4,20.3,459.5,360.0,271.44
2018,9,13,8,30,836.0,72.0,2.4,21.0,509.0,419.27,321.15
2018,9,13,8,45,853.5,74.0,2.4,21.7,554.5,474.13,365.93
2018,9,13,9,0,871.0,76.0,2.4,22.4,600.0,529.13,409.2
2018,9,13,9,15,882.5,78.5,2.4,23.0,640.5,581.09,448.83
2018,9,13,9,30,894.0,81.0,2.4,23.6,681.0,632.08,486.4
2018,9,13,9,45,902.0,83.5,2.35,24.15,715.5,679.55,520.08
2018,9,13,10,0,910.0,86.0,2.3,24.7,750.0,725.28,549.89
2018,9,13,10,15,917.0,86.5,2.3,25.15,777.5,766.27,576.06
2018,9,13,10,30,924.0,87.0,2.3,25.6,805.0,804.98,600.35
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.0,840.62,622.81
2018,9,13,11,0,934.0,90.0,2.4,26.4,847.0,873.5,643.27
2018,9,13,11,15,937.0,90.0,2.45,26.7,859.5,900.17,659.81
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,923.65,674.3
2018,9,13,11,45,940.5,90.0,2.55,27.3,876.0,941.58,685.21
2018,9,13,12,0,941.0,90.0,2.6,27.6,880.0,956.03,693.98
2018,9,13,12,15,939.5,90.0,2.75,27.7,876.0,965.09,700.79
2018,9,13,12,30,938.0,90.0,2.9,27.8,872.0,970.53,705.4
2018,9,13,12,45,934.5,90.5,3.05,27.9,860.0,971.0,706.89
2018,9,13,13,0,931.0,91.0,3.2,28.0,848.0,967.86,706.15
2018,9,13,13,15,926.5,90.0,3.3,27.9,828.0,958.59,701.69
2018,9,13,13,30,922.0,89.0,3.4,27.8,808.0,945.8,695.02
2018,9,13,13,45,915.0,88.0,3.5,27.7,781.0,927.31,684.63
2018,9,13,14,0,908.0,87.0,3.6,27.6,754.0,905.57,672.09
2018,9,13,14,15,899.0,85.0,3.7,27.35,719.5,877.88,655.87
2018,9,13,14,30,890.0,83.0,3.8,27.1,685.0,847.32,637.57
2018,9,13,14,45,877.0,81.5,3.9,26.8,645.0,811.38,615.45
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,773.22,591.47
2018,9,13,15,15,847.0,77.5,4.0,26.5,559.5,728.92,561.71
2018,9,13,15,30,830.0,75.0,4.0,26.5,514.0,683.18,530.54
2018,9,13,15,45,806.5,72.5,4.05,25.6,465.0,635.81,499.58
2018,9,13,16,0,783.0,70.0,4.1,24.7,416.0,584.0,462.5
2018,9,13,16,15,750.5,66.0,4.1,24.05,364.0,525.15,417.96
2018,9,13,16,30,718.0,62.0,4.1,23.4,312.0,467.46,372.66
2018,9,13,16,45,663.5,57.5,4.1,22.75,258.5,399.96,317.91
2018,9,13,17,0,609.0,53.0,4.1,22.1,205.0,338.51,266.02
2018,9,13,17,15,522.5,47.5,3.95,21.3,155.5,266.61,204.61
2018,9,13,17,30,436.0,42.0,3.8,20.5,106.0,203.15,149.1
2018,9,13,17,45,283.5,30.0,3.7,19.7,65.0,123.79,80.03
2018,9,13,18,0,131.0,18.0,3.6,18.9,24.0,53.38,0.0
2018,9,13,18,15,65.5,9.0,3.5,18.4,12.0,8.85,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,13.76,0.0
2018,9,14,6,15,173.5,29.5,1.2,14.2,49.5,22.93,11.74
2018,9,14,6,30,272.0,45.0,1.3,14.8,82.0,34.23,24.01
2018,9,14,6,45,459.0,46.5,1.35,15.4,142.0,40.8,23.71
2018,9,14,7,0,646.0,48.0,1.4,16.0,202.0,87.05,43.78
2018,9,14,7,15,694.0,52.5,1.4,16.9,255.0,136.87,78.78
2018,9,14,7,30,742.0,57.0,1.4,17.8,308.0,192.03,123.76
2018,9,14,7,45,781.0,59.0,1.35,18.7,361.5,247.68,171.79
2018,9,14,8,0,820.0,61.0,1.3,19.6,415.0,309.23,224.68
2018,9,14,8,15,842.5,63.5,1.05,20.65,465.0,366.23,272.56
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,424.42,318.98
2018,9,14,8,45,881.5,67.0,0.55,22.7,560.5,479.26,360.25
2018,9,14,9,0,898.0,68.0,0.3,23.7,606.0,534.07,398.64
2018,9,14,9,15,905.0,72.5,0.45,24.65,646.0,586.66,437.33
2018,9,14,9,30,912.0,77.0,0.6,25.6,686.0,637.83,473.81
2018,9,14,9,45,916.0,81.0,0.8,26.55,720.0,684.88,507.0
2018,9,14,10,0,920.0,85.0,1.0,27.5,754.0,729.82,536.36
2018,9,14,10,15,927.5,86.0,1.2,27.95,782.0,772.0,564.27
2018,9,14,10,30,935.0,87.0,1.4,28.4,810.0,811.91,590.47
2018,9,14,10,45,940.0,87.0,1.55,28.9,830.0,846.3,612.24
2018,9,14,11,0,945.0,87.0,1.7,29.4,850.0,877.86,632.12
2018,9,14,11,15,947.5,87.5,1.85,29.65,862.5,904.81,649.62
2018,9,14,11,30,950.0,88.0,2.0,29.9,875.0,928.51,665.1
2018,9,14,11,45,951.5,87.5,2.15,30.15,879.5,946.9,677.25
2018,9,14,12,0,953.0,87.0,2.3,30.4,884.0,961.78,687.27
2018,9,14,12,15,951.0,87.5,2.4,30.5,879.5,970.94,693.7
2018,9,14,12,30,949.0,88.0,2.5,30.6,875.0,976.43,697.96
2018,9,14,12,45,944.5,88.0,2.6,30.65,862.0,975.38,698.34
2018,9,14,13,0,940.0,88.0,2.7,30.7,849.0,970.66,696.54
2018,9,14,13,15,935.0,87.5,2.8,30.6,829.0,961.33,692.31
2018,9,14,13,30,930.0,87.0,2.9,30.5,809.0,948.46,685.89
2018,9,14,13,45,877.5,105.5,3.0,30.4,767.5,910.21,662.9
2018,9,14,14,0,825.0,124.0,3.1,30.3,726.0,875.66,642.27
2018,9,14,14,15,817.5,119.5,3.15,30.05,692.5,848.24,626.24
2018,9,14,14,30,810.0,115.0,3.2,29.8,659.0,818.11,608.2
2018,9,14,14,45,841.0,96.5,3.3,29.5,631.5,801.04,599.36
2018,9,14,15,0,872.0,78.0,3.4,29.2,604.0,774.43,583.76
2018,9,14,15,15,854.5,76.0,3.4,29.2,558.5,730.03,554.44
2018,9,14,15,30,837.0,74.0,3.4,29.2,513.0,684.22,523.81
2018,9,14,15,45,810.5,71.5,3.5,28.2,462.5,634.55,492.16
2018,9,14,16,0,784.0,69.0,3.6,27.2,412.0,580.71,454.36
2018,9,14,16,15,684.5,75.0,3.55,26.45,347.0,496.0,390.38
2018,9,14,16,30,585.0,81.0,3.5,25.7,282.0,417.15,329.1
2018,9,14,16,45,514.5,74.0,3.5,24.95,229.0,345.75,272.2
2018,9,14,17,0,444.0,67.0,3.5,24.2,176.0,280.38,218.35
2018,9,14,17,15,361.5,56.0,3.4,23.3,130.5,210.86,160.28
2018,9,14,17,30,279.0,45.0,3.3,22.4,85.0,152.55,110.65
2018,9,14,17,45,185.0,30.5,3.15,21.45,52.5,96.2,59.77
2018,9,14,18,0,91.0,16.0,3.0,20.5,20.0,35.23,0.0
2018,9,14,18,15,45.5,8.0,2.95,19.9,10.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.0,21.0,15.73,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.5,60.0,19.81,8.95
2018,9,15,6,30,477.0,35.0,3.0,15.0,99.0,25.85,16.68
2018,9,15,6,45,560.5,41.5,3.15,15.5,149.5,39.67,22.22
2018,9,15,7,0,644.0,48.0,3.3,16.0,200.0,86.03,43.23
2018,9,15,7,15,695.5,52.5,3.25,16.65,253.5,136.13,78.37
2018,9,15,7,30,747.0,57.0,3.2,17.3,307.0,191.98,124.19
2018,9,15,7,45,782.5,60.0,3.2,18.0,360.5,247.93,173.38
2018,9,15,8,0,818.0,63.0,3.2,18.7,414.0,309.35,227.45
2018,9,15,8,15,842.0,65.5,3.15,19.35,464.5,366.77,277.85
2018,9,15,8,30,866.0,68.0,3.1,20.0,515.0,425.54,327.88
2018,9,15,8,45,884.5,70.0,3.05,20.65,562.5,482.31,374.76
2018,9,15,9,0,903.0,72.0,3.0,21.3,610.0,539.28,420.07
2018,9,15,9,15,912.5,75.5,2.95,21.85,651.0,592.52,461.1
2018,9,15,9,30,922.0,79.0,2.9,22.4,692.0,644.55,499.79
2018,9,15,9,45,926.5,83.0,2.9,22.9,726.5,692.33,534.41
2018,9,15,10,0,931.0,87.0,2.9,23.4,761.0,738.01,565.03
2018,9,15,10,15,939.5,88.0,2.95,23.85,790.0,781.3,593.43
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,822.34,619.96
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,858.4,642.96
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,891.65,663.92
2018,9,15,11,15,963.0,90.0,3.15,25.4,874.5,918.82,680.99
2018,9,15,11,30,966.0,90.0,3.2,25.7,887.0,942.71,695.89
2018,9,15,11,45,967.5,90.0,3.25,25.95,891.5,961.84,707.84
2018,9,15,12,0,969.0,90.0,3.3,26.2,896.0,977.42,717.55
2018,9,15,12,15,968.5,89.5,3.45,26.35,892.0,986.99,724.43
2018,9,15,12,30,968.0,89.0,3.6,26.5,888.0,992.84,729.02
2018,9,15,12,45,965.5,88.5,3.7,26.6,876.0,993.08,729.87
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,989.57,728.41
2018,9,15,13,15,958.5,87.5,3.85,26.7,843.5,980.5,723.38
2018,9,15,13,30,954.0,87.0,3.9,26.7,823.0,967.8,716.08
2018,9,15,13,45,947.5,85.5,4.0,26.65,795.0,948.65,704.99
2018,9,15,14,0,941.0,84.0,4.1,26.6,767.0,926.11,691.66
2018,9,15,14,15,932.0,82.5,4.15,26.4,732.0,898.17,674.77
2018,9,15,14,30,923.0,81.0,4.2,26.2,697.0,867.26,655.77
2018,9,15,14,45,910.5,79.5,4.25,25.95,656.0,830.73,632.84
2018,9,15,15,0,898.0,78.0,4.3,25.7,615.0,791.84,608.0
2018,9,15,15,15,880.5,75.5,4.3,25.7,568.0,745.98,577.07
2018,9,15,15,30,863.0,73.0,4.3,25.7,521.0,698.61,544.66
2018,9,15,15,45,839.5,70.0,4.4,24.9,470.5,645.47,509.3
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,595.59,473.4
2018,9,15,16,15,768.5,65.0,4.55,23.45,363.5,528.99,422.62
2018,9,15,16,30,721.0,63.0,4.6,22.8,307.0,464.88,371.92
2018,9,15,16,45,670.0,57.5,4.6,22.15,253.5,398.07,317.15
2018,9,15,17,0,619.0,52.0,4.6,21.5,200.0,337.12,265.01
2018,9,15,17,15,506.0,47.0,4.5,20.65,148.0,255.9,195.96
2018,9,15,17,30,393.0,42.0,4.4,19.8,96.0,185.84,135.41
2018,9,15,17,45,244.0,29.0,4.25,19.0,57.5,109.73,66.01
2018,9,15,18,0,95.0,16.0,4.1,18.2,19.0,35.73,0.0
2018,9,15,18,15,47.5,8.0,4.0,17.65,9.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.5,21.0,15.73,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.2,61.5,19.98,8.68
2018,9,16,6,30,508.0,35.0,2.3,13.9,102.0,28.46,18.99
2018,9,16,6,45,592.0,41.0,2.4,14.6,153.5,38.82,21.91
2018,9,16,7,0,676.0,47.0,2.5,15.3,205.0,86.49,42.79
2018,9,16,7,15,726.0,51.5,2.6,16.2,259.5,138.21,78.87
2018,9,16,7,30,776.0,56.0,2.7,17.1,314.0,195.49,125.78
2018,9,16,7,45,808.5,59.0,2.75,18.05,367.5,252.32,175.69
2018,9,16,8,0,841.0,62.0,2.8,19.0,421.0,314.23,230.04
2018,9,16,8,15,863.5,64.5,2.75,19.75,471.5,372.34,280.8
2018,9,16,8,30,886.0,67.0,2.7,20.5,522.0,431.59,330.92
2018,9,16,8,45,902.0,69.0,2.65,21.25,568.5,488.2,377.29
2018,9,16,9,0,918.0,71.0,2.6,22.0,615.0,544.69,421.77
2018,9,16,9,15,930.0,72.5,2.5,22.7,656.5,598.05,462.11
2018,9,16,9,30,942.0,74.0,2.4,23.4,698.0,650.34,500.09
2018,9,16,9,45,951.0,75.5,2.3,24.1,733.5,699.36,534.26
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,746.55,564.01
2018,9,16,10,15,966.5,78.5,2.1,25.4,797.5,789.84,590.37
2018,9,16,10,30,973.0,80.0,2.0,26.0,826.0,830.66,614.48
2018,9,16,10,45,976.5,80.5,1.9,26.65,846.0,865.39,633.92
2018,9,16,11,0,980.0,81.0,1.8,27.3,866.0,897.07,651.01
2018,9,16,11,15,981.5,81.5,1.8,27.7,877.5,923.84,666.46
2018,9,16,11,30,983.0,82.0,1.8,28.1,889.0,947.19,679.7
2018,9,16,11,45,983.5,82.5,1.8,28.55,893.5,966.13,690.03
2018,9,16,12,0,984.0,83.0,1.8,29.0,898.0,981.42,698.13
2018,9,16,12,15,982.0,83.5,1.9,29.2,893.5,990.71,704.54
2018,9,16,12,30,980.0,84.0,2.0,29.4,889.0,996.2,708.73
2018,9,16,12,45,974.5,84.5,2.1,29.6,875.0,994.67,708.63
2018,9,16,13,0,969.0,85.0,2.2,29.8,861.0,989.36,706.32
2018,9,16,13,15,964.0,84.5,2.3,29.8,840.5,979.7,701.92
2018,9,16,13,30,959.0,84.0,2.4,29.8,820.0,966.4,695.28
2018,9,16,13,45,952.0,83.0,2.5,29.8,791.5,947.2,684.89
2018,9,16,14,0,945.0,82.0,2.6,29.8,763.0,924.62,672.32
2018,9,16,14,15,934.5,80.0,2.7,29.6,727.0,894.67,655.36
2018,9,16,14,30,924.0,78.0,2.8,29.4,691.0,861.81,636.3
2018,9,16,14,45,910.5,76.5,2.85,29.2,649.5,824.39,613.58
2018,9,16,15,0,897.0,75.0,2.9,29.0,608.0,784.67,589.01
2018,9,16,15,15,879.5,73.0,2.9,29.0,561.5,739.38,559.48
2018,9,16,15,30,862.0,71.0,2.9,29.0,515.0,692.61,528.49
2018,9,16,15,45,834.5,69.0,3.1,28.15,463.5,638.02,493.74
2018,9,16,16,0,807.0,67.0,3.3,27.3,412.0,587.05,458.07
2018,9,16,16,15,758.0,65.0,3.35,26.55,355.5,520.11,408.25
2018,9,16,16,30,709.0,63.0,3.4,25.8,299.0,455.82,358.54
2018,9,16,16,45,659.5,57.0,3.4,25.05,246.5,389.92,305.58
2018,9,16,17,0,610.0,51.0,3.4,24.3,194.0,329.78,255.03
2018,9,16,17,15,453.0,47.0,3.3,23.25,138.0,234.22,176.55
2018,9,16,17,30,296.0,43.0,3.2,22.2,82.0,153.92,110.25
2018,9,16,17,45,168.5,27.0,3.1,21.1,47.0,85.25,47.25
2018,9,16,18,0,41.0,11.0,3.0,20.0,12.0,19.29,0.0
2018,9,16,18,15,20.5,5.5,2.95,19.45,6.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.7,20.0,14.74,0.0
2018,9,17,6,15,330.5,24.5,1.75,14.35,58.5,19.16,7.5
2018,9,17,6,30,493.0,34.0,1.9,15.0,97.0,27.59,18.1
2018,9,17,6,45,447.0,46.5,2.0,15.65,124.5,38.81,23.52
2018,9,17,7,0,401.0,59.0,2.1,16.3,152.0,74.98,43.11
2018,9,17,7,15,421.0,78.5,2.1,17.1,197.5,120.52,77.14
2018,9,17,7,30,441.0,98.0,2.1,17.9,243.0,168.17,116.34
2018,9,17,7,45,633.0,79.5,2.1,18.7,327.0,225.56,159.08
2018,9,17,8,0,825.0,61.0,2.1,19.5,411.0,307.28,223.83
2018,9,17,8,15,848.5,64.0,2.05,20.35,461.5,365.28,273.86
2018,9,17,8,30,872.0,67.0,2.0,21.2,512.0,424.55,323.34
2018,9,17,8,45,889.0,69.0,1.95,22.05,558.5,480.84,368.78
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,537.14,412.35
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,589.31,451.35
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,640.06,487.78
2018,9,17,9,45,924.0,82.5,1.75,25.05,718.5,687.22,520.16
2018,9,17,10,0,927.0,87.0,1.7,25.8,752.0,732.16,548.53
2018,9,17,10,15,934.0,88.0,1.8,26.4,780.0,774.06,575.24
2018,9,17,10,30,941.0,89.0,1.9,27.0,808.0,813.61,600.1
2018,9,17,10,45,946.0,90.0,2.0,27.6,828.5,849.02,621.99
2018,9,17,11,0,951.0,91.0,2.1,28.2,849.0,881.58,641.89
2018,9,17,11,15,954.5,91.0,2.25,28.5,861.5,908.8,659.48
2018,9,17,11,30,958.0,91.0,2.4,28.8,874.0,932.78,675.02
2018,9,17,11,45,959.0,90.5,2.55,29.1,878.0,950.65,686.66
2018,9,17,12,0,960.0,90.0,2.7,29.4,882.0,964.96,696.13
2018,9,17,12,15,958.5,91.0,2.85,29.45,878.0,974.96,703.63
2018,9,17,12,30,957.0,92.0,3.0,29.5,874.0,981.27,708.9
2018,9,17,12,45,953.0,92.0,3.15,29.55,861.0,980.5,709.72
2018,9,17,13,0,949.0,92.0,3.3,29.6,848.0,976.03,708.28
2018,9,17,13,15,943.5,91.0,3.4,29.45,827.0,965.45,703.16
2018,9,17,13,30,938.0,90.0,3.5,29.3,806.0,951.3,695.81
2018,9,17,13,45,930.5,89.0,3.65,29.1,777.5,931.9,685.48
2018,9,17,14,0,923.0,88.0,3.8,28.9,749.0,909.22,672.91
2018,9,17,14,15,913.5,86.0,3.85,28.55,714.0,880.57,656.1
2018,9,17,14,30,904.0,84.0,3.9,28.2,679.0,849.04,637.21
2018,9,17,14,45,891.0,82.0,4.0,27.85,638.0,812.01,614.54
2018,9,17,15,0,878.0,80.0,4.1,27.5,597.0,772.71,589.96
2018,9,17,15,15,860.0,77.5,4.1,27.5,550.5,727.15,559.35
2018,9,17,15,30,842.0,75.0,4.1,27.5,504.0,680.2,527.34
2018,9,17,15,45,817.0,71.5,4.2,26.4,453.5,630.26,494.55
2018,9,17,16,0,792.0,68.0,4.3,25.3,403.0,576.01,455.73
2018,9,17,16,15,743.5,66.0,4.3,24.5,347.5,510.15,405.59
2018,9,17,16,30,695.0,64.0,4.3,23.7,292.0,446.91,355.66
2018,9,17,16,45,548.5,64.5,4.3,22.9,224.5,345.42,273.92
2018,9,17,17,0,402.0,65.0,4.3,22.1,157.0,253.14,198.06
2018,9,17,17,15,244.0,54.0,4.2,21.15,105.5,161.59,122.67
2018,9,17,17,30,86.0,43.0,4.1,20.2,54.0,77.36,54.48
2018,9,17,17,45,58.0,26.0,4.0,19.25,32.0,46.08,21.77
2018,9,17,18,0,30.0,9.0,3.9,18.3,10.0,14.93,0.0
2018,9,17,18,15,15.0,4.5,3.8,17.75,5.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
