Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,5,45,69.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.1,18.0,14.74,0.0
2018,9,18,6,15,294.5,25.5,1.95,13.6,55.5,20.32,7.63
2018,9,18,6,30,450.0,36.0,2.0,14.1,93.0,27.26,17.83
2018,9,18,6,45,524.0,44.0,2.1,14.6,140.5,36.66,26.71
2018,9,18,7,0,598.0,52.0,2.2,15.1,188.0,81.54,41.94
2018,9,18,7,15,658.5,57.0,2.15,15.8,242.5,132.81,77.43
2018,9,18,7,30,719.0,62.0,2.1,16.5,297.0,188.42,122.23
2018,9,18,7,45,761.5,64.5,2.1,17.25,351.0,243.84,170.3
2018,9,18,8,0,804.0,67.0,2.1,18.0,405.0,303.38,222.3
2018,9,18,8,15,829.0,69.5,2.0,18.8,455.5,360.47,271.84
2018,9,18,8,30,854.0,72.0,1.9,19.6,506.0,420.7,322.18
2018,9,18,8,45,872.0,75.0,1.85,20.4,553.0,477.48,368.2
2018,9,18,9,0,890.0,78.0,1.8,21.2,600.0,534.41,412.46
2018,9,18,9,15,904.0,79.0,1.8,22.0,641.0,587.0,452.08
2018,9,18,9,30,918.0,80.0,1.8,22.8,682.0,638.74,489.62
2018,9,18,9,45,929.0,80.5,1.8,23.6,717.0,686.94,523.35
2018,9,18,10,0,940.0,81.0,1.8,24.4,752.0,733.5,553.36
2018,9,18,10,15,946.0,82.0,1.9,24.95,779.5,775.06,580.12
2018,9,18,10,30,952.0,83.0,2.0,25.5,807.0,814.15,604.98
2018,9,18,10,45,956.0,84.0,2.1,26.1,827.0,849.0,626.67
2018,9,18,11,0,960.0,85.0,2.2,26.7,847.0,880.89,646.29
2018,9,18,11,15,962.5,85.0,2.3,27.1,859.0,907.37,662.81
2018,9,18,11,30,965.0,85.0,2.4,27.5,871.0,930.53,677.2
2018,9,18,11,45,965.5,86.0,2.5,27.9,875.5,949.53,688.95
2018,9,18,12,0,966.0,87.0,2.6,28.3,880.0,964.95,698.48
2018,9,18,12,15,963.0,88.0,2.7,28.5,875.0,973.55,704.29
2018,9,18,12,30,960.0,89.0,2.8,28.7,870.0,978.42,707.86
2018,9,18,12,45,954.5,90.0,2.9,28.9,856.5,977.26,707.69
2018,9,18,13,0,949.0,91.0,3.0,29.1,843.0,972.42,705.29
2018,9,18,13,15,942.5,90.5,3.1,29.1,821.5,961.39,699.56
2018,9,18,13,30,936.0,90.0,3.2,29.1,800.0,946.82,691.61
2018,9,18,13,45,928.0,89.0,3.3,29.1,771.5,926.94,680.21
2018,9,18,14,0,920.0,88.0,3.4,29.1,743.0,903.8,666.66
2018,9,18,14,15,909.0,87.0,3.45,28.85,708.0,875.0,649.63
2018,9,18,14,30,898.0,86.0,3.5,28.6,673.0,843.42,630.6
2018,9,18,14,45,883.5,84.0,3.6,28.35,631.5,805.33,607.15
2018,9,18,15,0,869.0,82.0,3.7,28.1,590.0,765.11,581.86
2018,9,18,15,15,850.5,79.5,3.7,28.1,543.5,719.49,551.39
2018,9,18,15,30,832.0,77.0,3.7,28.1,497.0,676.67,522.51
2018,9,18,15,45,804.5,74.0,3.8,27.2,446.0,622.0,485.71
2018,9,18,16,0,777.0,71.0,3.9,26.3,395.0,567.34,446.4
2018,9,18,16,15,712.0,70.5,3.9,25.45,337.0,494.55,391.22
2018,9,18,16,30,647.0,70.0,3.9,24.6,279.0,428.21,339.07
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,350.42,276.3
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,279.74,217.37
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,185.51,139.72
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,105.16,73.75
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,60.95,25.35
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,17.61,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,13.76,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,22.05,7.85
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,33.36,22.99
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,33.3,23.72
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,55.74,29.53
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,66.87,43.59
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,62.82,47.55
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,94.34,73.49
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,126.4,99.38
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,139.97,109.73
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,154.06,120.44
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,194.54,151.98
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,237.9,185.22
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,312.46,242.36
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,392.61,302.36
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,520.2,399.82
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,665.86,506.76
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,738.91,558.14
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,815.19,608.08
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,850.17,628.87
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,882.32,647.88
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,909.37,664.54
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,933.18,679.06
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,951.36,689.73
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,966.02,698.21
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,974.77,703.81
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,979.86,707.22
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,979.93,707.65
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,976.35,705.87
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,965.26,699.47
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,950.65,690.92
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,930.5,679.22
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,907.15,665.42
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,877.67,647.4
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,845.46,627.48
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,811.41,606.39
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,770.34,580.19
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,719.98,546.6
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,668.8,511.93
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,588.23,454.15
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,510.25,396.56
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,435.71,339.85
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,366.24,285.5
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,306.9,237.72
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,249.58,190.16
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,182.9,135.13
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,125.69,86.82
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,67.83,21.51
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,15.29,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,11.8,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,20.7,5.77
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,30.54,20.04
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,38.46,27.57
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,81.48,42.78
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,129.32,74.17
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,184.64,116.82
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,238.03,161.92
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,295.74,210.79
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,353.11,258.46
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,413.54,307.3
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,469.41,351.24
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,525.67,393.86
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,579.56,433.51
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,632.06,470.82
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,680.12,503.76
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,726.7,534.04
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,768.8,559.6
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,808.61,583.23
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,842.94,602.83
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,874.44,620.37
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,901.26,635.42
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,924.86,648.39
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,942.47,658.08
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,956.55,665.72
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,964.64,670.95
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,969.07,674.12
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,968.39,674.18
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,964.06,672.16
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,953.38,666.91
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,939.19,659.61
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,919.26,648.66
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,896.1,635.7
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,866.77,618.71
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,834.65,599.88
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,788.45,571.64
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,745.73,545.41
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,685.82,506.7
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,628.95,468.85
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,568.02,427.34
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,508.83,385.61
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,447.59,340.72
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,388.83,296.11
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,325.33,246.4
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,266.22,198.43
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,193.38,139.9
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,131.14,88.22
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,69.99,11.78
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,16.71,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,10.81,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,19.85,4.05
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,29.75,19.21
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,38.54,27.49
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,78.1,42.96
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,121.6,72.62
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,169.46,110.25
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,219.32,152.01
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,271.21,195.51
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,325.46,239.72
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,383.44,285.74
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,449.35,336.13
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,522.25,390.25
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,573.93,427.58
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,624.8,462.96
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,672.33,495.13
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,718.24,524.59
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,759.99,550.03
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,799.47,573.65
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,834.0,593.79
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,865.72,611.98
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,891.34,627.16
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,913.74,640.38
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,931.03,650.5
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,944.83,658.57
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,953.07,663.9
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,957.69,667.16
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,955.8,666.71
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,950.32,664.22
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,940.24,658.77
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,926.72,651.31
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,906.56,640.42
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,883.25,627.56
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,853.43,610.86
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,820.95,592.3
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,787.44,572.72
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,747.0,548.22
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,700.23,518.29
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,652.34,487.12
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,585.13,441.98
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,522.99,398.48
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,437.52,335.56
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,359.18,275.94
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,290.9,222.32
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,231.38,173.85
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,166.06,120.48
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,110.57,73.6
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,57.99,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,12.53,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,8.85,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,16.76,1.28
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,25.99,16.02
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,30.95,21.03
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,49.81,29.53
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,75.7,53.0
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,88.46,67.08
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,120.89,92.1
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,154.58,117.76
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,224.66,168.81
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,312.14,233.12
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,402.11,298.97
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,513.47,379.4
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,570.04,419.74
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,627.76,460.08
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,675.75,492.58
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,722.2,522.96
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,763.7,549.34
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,802.97,574.1
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,837.82,595.36
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,869.9,614.77
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,896.42,630.76
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,919.73,644.79
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,937.01,655.55
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,950.79,664.28
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,959.42,670.11
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,964.43,673.87
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,964.43,675.2
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,960.76,674.39
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,949.85,669.71
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,935.41,662.89
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,915.66,653.11
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,892.63,641.13
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,856.56,620.19
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,818.34,597.64
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,766.89,566.06
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,710.39,530.33
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,660.75,497.48
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,608.94,461.26
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,565.38,432.25
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,520.56,400.96
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,439.35,340.07
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,364.57,282.28
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,293.61,225.77
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,227.73,171.84
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,167.12,121.43
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,115.03,75.6
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,60.27,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,14.82,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,9.83,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,17.66,0.08
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,26.76,16.74
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,40.5,29.48
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,73.27,48.81
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,102.77,72.79
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,130.31,96.8
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,167.22,125.47
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,207.86,157.3
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,280.38,210.78
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,377.57,284.16
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,445.29,335.96
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,520.45,392.03
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,572.89,430.47
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,624.47,467.08
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,671.54,499.46
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,716.85,529.34
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,755.09,553.37
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,790.35,575.25
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,818.5,591.92
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,843.0,606.18
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,879.13,629.0
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,913.17,650.27
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,907.41,646.2
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,892.57,636.76
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,914.9,651.97
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,934.05,664.91
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,939.55,669.28
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,946.5,674.83
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,926.6,663.8
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,903.64,650.98
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,896.81,648.55
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,885.73,643.28
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,856.2,626.49
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,823.9,607.76
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,778.4,579.61
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,736.13,553.25
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,688.17,521.34
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,639.19,488.14
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,592.4,456.47
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,544.47,422.49
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,470.59,366.64
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,403.56,314.08
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,343.96,265.38
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,287.51,217.2
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,210.01,152.4
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,144.04,92.95
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,69.38,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,4.91,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,7.86,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,18.14,0.0
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,29.3,18.78
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,37.49,26.88
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,74.72,43.28
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,114.25,69.92
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,158.79,104.81
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,208.57,146.1
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,262.44,191.09
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,305.35,228.25
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,343.86,260.2
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,388.15,294.58
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,431.83,327.18
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,477.81,361.1
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,524.89,394.93
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,574.29,429.68
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,623.82,463.73
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,642.67,474.8
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,658.35,483.46
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,690.65,504.64
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,722.05,524.78
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,764.41,552.96
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,805.01,579.53
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,846.44,605.89
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,883.18,628.04
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,921.57,651.31
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,951.79,669.23
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,949.95,667.27
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,944.51,663.53
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,933.63,656.98
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,919.29,648.44
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,898.3,636.31
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,874.14,622.27
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,829.39,595.47
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,778.76,564.63
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,727.33,532.63
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,678.35,501.69
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,656.96,488.88
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,633.32,473.85
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,555.72,420.0
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,481.3,366.85
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,417.65,320.22
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,357.22,274.06
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,289.5,220.61
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,226.32,169.1
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,158.62,113.73
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,101.87,63.16
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,42.06,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,7.86,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,15.47,0.0
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,23.65,13.84
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,29.61,19.85
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,53.03,30.64
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,77.69,53.5
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,90.51,68.83
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,128.15,97.37
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,172.11,130.78
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,243.88,182.6
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,338.24,251.97
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,418.3,310.66
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,516.58,381.47
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,569.47,418.5
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,621.6,453.79
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,668.97,484.47
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,714.73,512.47
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,756.14,536.06
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,795.21,557.73
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,829.42,576.86
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,860.73,594.09
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,886.81,608.41
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,909.61,620.8
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,926.75,629.86
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,940.35,636.96
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,948.11,641.03
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,952.2,643.15
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,950.82,643.41
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,945.78,641.73
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,934.6,636.83
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,919.9,629.96
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,899.72,620.77
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,876.34,609.53
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,846.3,594.32
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,813.52,577.1
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,775.13,555.84
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,734.69,532.73
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,676.22,495.68
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,614.55,454.8
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,561.82,420.64
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,507.49,383.41
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,427.27,324.52
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,353.47,268.53
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,277.78,209.6
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,209.07,154.55
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,149.85,105.99
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,98.89,58.08
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,41.57,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,4.91,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,12.0,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,19.41,10.18
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,30.57,20.55
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,44.11,29.15
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,68.04,48.58
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,89.76,66.43
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,126.46,95.02
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,166.03,125.5
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,233.75,174.83
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,320.29,238.71
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,403.41,299.71
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,506.23,374.31
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,559.83,412.52
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,612.44,449.13
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,658.65,479.69
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,703.04,508.03
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,742.41,531.18
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,779.32,552.34
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,804.73,565.34
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,829.13,577.63
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,855.29,592.41
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,874.66,602.97
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,885.39,608.36
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,888.33,609.23
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,888.71,607.71
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,885.66,604.2
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,898.18,611.12
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,907.08,615.73
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,894.61,606.16
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,878.9,595.0
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,855.62,580.58
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,829.46,564.71
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,773.98,534.48
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,716.14,502.24
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,654.87,464.97
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,591.73,424.92
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,602.31,434.54
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,600.07,434.51
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,528.64,390.43
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,460.79,345.62
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,390.21,295.08
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,322.19,244.16
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,267.67,201.32
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,216.61,159.33
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,151.07,105.87
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,94.82,52.06
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,36.9,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,6.88,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,12.85,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,19.7,10.21
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,28.98,19.1
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,42.77,27.0
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,68.12,48.09
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,90.21,67.23
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,107.16,81.52
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,123.62,95.01
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,156.6,120.39
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,193.27,148.43
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,291.2,222.88
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,412.35,313.56
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,496.84,375.68
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,593.16,444.76
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,627.93,467.57
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,658.23,486.95
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,687.85,505.84
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,713.56,521.59
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,746.34,543.04
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,777.25,562.42
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,781.27,563.61
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,780.39,561.39
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,794.83,570.99
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,806.8,578.82
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,857.92,612.96
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,903.0,641.04
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,901.77,640.66
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,902.16,641.95
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,854.75,612.28
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,804.67,581.04
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,779.16,565.99
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,751.42,548.95
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,727.48,534.91
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,700.78,518.73
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,690.75,513.86
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,672.42,503.06
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,612.87,462.29
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,552.73,419.55
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,494.63,379.23
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,438.23,338.42
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,395.68,306.47
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,352.26,272.11
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,287.4,219.63
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,228.0,169.9
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,161.17,113.82
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,102.43,51.88
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,41.07,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
