Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,6,45,445.5,31.5,1.1,17.25,90.5,23.44,14.2
2018,10,8,7,0,562.0,39.0,1.1,18.0,134.0,52.47,24.82
2018,10,8,7,15,628.5,44.5,1.15,18.8,184.5,97.91,50.3
2018,10,8,7,30,695.0,50.0,1.2,19.6,235.0,150.79,89.35
2018,10,8,7,45,671.0,63.0,1.3,20.4,271.5,197.47,131.03
2018,10,8,8,0,647.0,76.0,1.4,21.2,308.0,242.46,172.11
2018,10,8,8,15,672.5,84.0,1.55,22.05,354.5,295.15,217.35
2018,10,8,8,30,698.0,92.0,1.7,22.9,401.0,349.63,263.06
2018,10,8,8,45,786.0,79.0,1.85,23.7,460.5,412.46,313.66
2018,10,8,9,0,874.0,66.0,2.0,24.5,520.0,481.59,368.11
2018,10,8,9,15,887.0,68.5,2.0,25.0,559.0,532.68,407.88
2018,10,8,9,30,900.0,71.0,2.0,25.5,598.0,582.82,445.66
2018,10,8,9,45,910.5,71.5,2.0,25.95,630.5,628.17,478.95
2018,10,8,10,0,921.0,72.0,2.0,26.4,663.0,671.82,510.05
2018,10,8,10,15,928.5,73.0,2.0,26.75,689.0,711.99,536.8
2018,10,8,10,30,936.0,74.0,2.0,27.1,715.0,749.79,561.0
2018,10,8,10,45,940.5,75.0,2.0,27.45,733.5,782.79,581.69
2018,10,8,11,0,945.0,76.0,2.0,27.8,752.0,812.87,600.29
2018,10,8,11,15,947.5,76.5,2.05,28.1,762.5,837.75,615.91
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,859.33,629.39
2018,10,8,11,45,950.5,77.0,2.1,28.65,775.0,875.32,638.93
2018,10,8,12,0,951.0,77.0,2.1,28.9,777.0,887.75,646.28
2018,10,8,12,15,949.0,77.5,2.15,29.05,771.0,895.01,651.11
2018,10,8,12,30,947.0,78.0,2.2,29.2,765.0,898.61,653.74
2018,10,8,12,45,943.0,77.5,2.2,29.35,750.5,895.74,651.87
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,889.24,647.82
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,877.48,641.31
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,862.28,632.65
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,840.7,619.43
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,816.03,604.2
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,785.12,585.08
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,751.64,564.09
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,711.63,538.74
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,669.84,511.71
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,621.45,478.59
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,576.19,445.23
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,520.12,404.05
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,464.98,361.92
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,399.83,310.06
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,338.16,259.01
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,251.89,188.18
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,175.92,124.53
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,101.0,45.99
2018,10,8,17,30,84.0,12.0,1.0,21.7,14.0,31.06,0.0
2018,10,8,17,45,42.0,6.0,0.95,20.9,7.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,5.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,9,6,0,10.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,1.05,15.9,18.5,10.81,0.0
2018,10,9,6,30,225.0,21.0,1.1,16.6,36.0,16.36,2.22
2018,10,9,6,45,347.5,31.5,1.15,17.3,78.0,23.57,14.22
2018,10,9,7,0,470.0,42.0,1.2,18.0,120.0,49.01,24.47
2018,10,9,7,15,332.5,54.5,1.2,18.8,119.0,77.04,45.12
2018,10,9,7,30,195.0,67.0,1.2,19.6,118.0,90.38,61.24
2018,10,9,7,45,204.5,99.0,1.2,20.4,162.5,133.83,97.19
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,178.77,134.11
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,238.98,179.41
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,314.79,237.39
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,388.06,293.05
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,476.34,358.89
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,528.84,398.27
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,581.12,436.37
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,626.14,467.66
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,669.2,496.49
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,709.57,522.02
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,747.66,544.41
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,780.51,563.86
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,810.53,581.35
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,835.05,597.21
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,856.32,611.11
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,871.94,621.53
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,884.08,629.88
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,890.8,635.31
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,893.92,638.62
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,891.31,638.92
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,885.17,637.0
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,871.77,631.02
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,855.02,622.83
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,815.53,599.02
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,779.29,577.18
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,730.72,547.54
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,684.09,518.43
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,656.78,502.12
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,628.81,484.77
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,577.69,447.31
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,525.21,408.11
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,477.18,373.51
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,429.03,336.95
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,360.89,282.47
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,297.81,230.22
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,226.82,170.59
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,164.22,116.13
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,95.49,35.03
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,32.12,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,6.88,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,12.98,0.0
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,24.8,15.36
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,39.01,25.8
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,56.48,39.94
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,74.82,55.56
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,92.82,71.52
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,109.6,86.06
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,152.71,120.54
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,200.35,158.45
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,275.34,217.13
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,366.7,288.67
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,461.02,362.32
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,571.63,447.03
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,619.48,482.29
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,667.0,516.71
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,706.66,543.92
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,744.05,567.73
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,776.73,588.28
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,806.59,606.73
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,829.9,621.13
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,849.97,633.4
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,866.12,642.99
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,878.81,650.37
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,884.05,653.48
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,885.7,654.42
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,881.91,652.47
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,874.61,648.37
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,861.68,641.03
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,845.44,631.58
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,821.77,617.15
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,795.21,600.73
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,763.64,581.08
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,734.3,562.82
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,692.34,535.69
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,648.92,506.98
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,600.18,471.54
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,551.01,434.5
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,491.78,390.09
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,436.56,346.85
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,369.28,292.12
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,306.61,239.19
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,232.18,175.9
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,167.11,118.29
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,90.97,22.19
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,24.29,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,12.29,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,19.8,0.01
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,30.55,20.07
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,53.83,32.2
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,90.29,54.61
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,131.73,85.85
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,173.84,122.03
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,216.17,159.17
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,273.91,205.87
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,341.87,261.12
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,394.0,304.64
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,447.93,348.54
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,497.42,387.86
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,547.36,426.39
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,519.85,404.04
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,472.05,365.57
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,474.21,366.0
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,467.71,359.44
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,563.3,432.03
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,657.66,501.29
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,715.67,542.62
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,771.91,581.35
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,815.29,609.36
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,854.95,634.67
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,862.04,638.74
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,865.74,641.04
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,863.52,639.03
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,857.85,634.92
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,844.84,626.24
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,828.56,615.57
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,806.71,601.4
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,781.94,585.36
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,755.67,568.65
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,722.27,546.99
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,681.87,519.84
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,639.95,491.37
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,590.25,456.01
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,540.2,419.38
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,482.51,375.1
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,428.65,332.29
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,363.19,280.68
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,302.12,230.56
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,229.39,170.37
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,165.69,114.43
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,88.04,5.6
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,22.21,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,11.3,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,18.18,0.0
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,27.75,17.51
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,51.09,29.14
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,89.24,51.64
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,132.66,84.05
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,173.14,120.02
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,210.98,154.34
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,261.18,195.62
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,318.01,241.73
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,379.58,290.47
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,450.88,345.81
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,500.82,383.97
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,551.16,421.13
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,597.72,454.08
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,642.68,484.68
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,682.14,511.97
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,719.5,535.79
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,751.29,555.59
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,780.41,573.51
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,804.21,589.34
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,824.92,603.2
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,839.98,613.09
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,851.68,620.91
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,857.45,625.63
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,859.74,628.19
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,856.17,627.1
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,849.2,623.86
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,836.4,617.16
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,820.39,608.32
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,797.33,594.38
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,771.43,578.46
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,745.03,562.42
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,711.64,541.27
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,670.57,514.33
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,628.04,485.76
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,578.97,449.65
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,529.62,412.4
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,473.03,369.74
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,420.3,328.32
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,355.85,276.0
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,295.68,225.41
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,220.51,162.54
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,155.36,104.76
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,81.12,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,19.73,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,10.81,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,18.17,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,23.86,13.92
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,44.59,21.96
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,87.27,44.29
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,140.37,82.15
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,190.53,124.22
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,242.66,169.5
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,298.45,216.95
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,358.58,267.21
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,412.04,311.61
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,466.43,355.26
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,516.92,395.14
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,566.83,433.39
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,612.69,467.73
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,657.04,500.09
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,697.48,529.25
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,735.65,555.03
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,767.75,576.46
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,796.98,595.9
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,821.24,612.18
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,842.26,626.33
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,858.29,637.07
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,870.83,645.59
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,876.94,650.29
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,879.43,652.73
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,877.18,652.01
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,871.36,649.03
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,858.95,641.83
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,843.14,632.41
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,821.23,618.64
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,796.29,602.8
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,764.11,582.28
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,729.43,559.83
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,689.2,533.0
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,647.32,504.57
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,602.13,471.27
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,552.23,433.18
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,495.45,389.84
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,439.78,345.67
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,374.35,291.96
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,312.73,239.46
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,240.69,177.86
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,175.45,116.92
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,89.1,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,20.7,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,2.95,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,5.26,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,12.64,4.79
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,19.29,10.48
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,29.44,19.28
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,39.59,27.99
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,53.82,39.93
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,68.11,51.71
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,105.06,81.44
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,144.35,112.5
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,246.82,191.33
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,371.09,285.02
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,462.8,354.02
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,569.34,433.07
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,615.17,465.78
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,659.32,496.96
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,699.06,523.63
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,736.47,546.45
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,768.84,566.23
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,798.38,584.02
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,822.6,597.08
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,843.56,607.88
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,859.55,616.06
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,872.06,622.1
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,878.27,624.76
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,880.87,625.33
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,877.09,622.98
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,869.72,618.6
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,856.92,613.03
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,840.73,605.32
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,818.71,594.33
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,793.66,581.08
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,762.71,563.05
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,729.3,543.11
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,688.39,518.02
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,649.97,494.05
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,600.41,458.83
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,550.35,422.18
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,492.36,380.2
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,435.62,336.98
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,369.44,284.12
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,310.27,234.61
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,223.47,163.31
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,149.6,96.93
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,65.76,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,5.9,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,9.34,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,15.43,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,23.27,13.25
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,42.09,22.33
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,80.81,45.83
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,118.14,75.13
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,161.68,111.55
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,206.87,150.3
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,261.06,194.69
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,321.89,244.42
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,393.35,301.37
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,476.1,366.4
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,529.4,408.0
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,582.33,447.79
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,628.81,481.33
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,673.41,512.18
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,714.36,539.69
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,752.87,563.13
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,785.86,582.15
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,815.86,598.76
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,840.78,613.41
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,862.32,625.82
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,878.36,635.32
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,890.76,642.62
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,896.87,647.57
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,899.23,650.28
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,894.4,648.36
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,885.9,644.2
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,872.0,637.59
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,854.64,628.66
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,831.8,615.57
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,805.83,600.3
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,773.93,580.82
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,739.49,559.38
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,698.7,533.41
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,656.21,505.67
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,609.72,471.79
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,558.58,433.42
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,499.84,389.33
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,442.37,344.32
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,373.99,288.96
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,309.84,234.92
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,229.49,167.58
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,158.22,99.58
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,68.23,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,9.34,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,15.64,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,22.52,12.38
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,40.97,20.77
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,83.01,41.95
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,134.74,78.35
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,177.2,117.02
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,214.29,152.15
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,266.98,195.36
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,324.54,241.64
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,395.21,296.27
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,476.42,357.74
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,528.06,396.23
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,578.78,432.64
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,625.45,464.22
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,670.34,493.16
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,711.23,519.96
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,749.67,542.93
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,782.04,561.71
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,811.34,578.43
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,834.84,593.55
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,854.92,606.68
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,870.28,617.95
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,882.01,627.04
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,888.84,632.57
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,891.96,635.9
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,888.33,635.92
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,881.02,633.61
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,867.91,627.34
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,851.3,618.83
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,827.79,605.74
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,801.21,590.53
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,768.21,571.0
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,732.75,549.48
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,691.42,523.22
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,648.45,495.28
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,601.95,461.61
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,550.8,423.64
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,492.43,380.2
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,435.44,335.91
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,366.92,281.14
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,302.78,227.68
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,223.04,161.2
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,151.56,90.8
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,67.06,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,9.34,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,18.68,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,23.22,12.59
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,40.19,21.21
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,79.35,43.1
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,119.24,73.17
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,158.47,108.64
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,192.14,140.01
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,252.89,186.7
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,327.38,244.78
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,390.29,294.54
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,459.49,348.09
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,510.87,387.23
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,561.24,424.18
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,606.83,456.33
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,650.89,486.21
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,690.22,513.63
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,727.23,537.68
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,759.58,557.96
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,789.07,576.28
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,812.94,591.95
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,833.57,605.59
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,849.39,616.2
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,861.72,624.69
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,867.36,628.68
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,869.4,630.52
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,865.36,629.23
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,857.76,625.75
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,844.5,618.07
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,827.88,608.31
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,804.89,594.92
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,778.97,579.53
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,746.55,559.79
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,711.77,538.17
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,674.45,514.12
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,631.19,484.84
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,581.49,448.63
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,531.45,411.1
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,472.68,367.09
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,415.42,322.34
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,345.88,266.24
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,284.58,214.61
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,197.94,142.91
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,123.1,69.35
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,50.1,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
