Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,16.71,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,22.42,11.63
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,37.88,20.97
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,68.98,39.86
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,95.29,61.74
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,128.39,92.32
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,154.11,116.65
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,223.83,167.87
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,318.84,240.92
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,384.23,293.0
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,458.04,350.79
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,509.07,390.7
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,559.45,428.84
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,605.56,462.47
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,650.14,493.88
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,689.49,521.03
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,726.51,544.7
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,758.69,564.1
2018,10,18,11,0,940.0,83.0,1.7,28.5,714.0,788.02,581.35
2018,10,18,11,15,942.5,83.5,1.65,28.75,724.0,812.05,595.63
2018,10,18,11,30,945.0,84.0,1.6,29.0,734.0,832.82,607.72
2018,10,18,11,45,945.5,84.0,1.5,29.3,735.5,848.08,615.55
2018,10,18,12,0,946.0,84.0,1.4,29.6,737.0,859.84,621.11
2018,10,18,12,15,944.0,83.5,1.35,29.75,730.0,865.45,623.76
2018,10,18,12,30,942.0,83.0,1.3,29.9,723.0,867.44,624.26
2018,10,18,12,45,937.5,82.5,1.2,30.0,708.0,863.78,620.76
2018,10,18,13,0,933.0,82.0,1.1,30.1,693.0,856.55,615.12
2018,10,18,13,15,926.0,81.5,1.05,30.1,670.5,843.8,607.05
2018,10,18,13,30,919.0,81.0,1.0,30.1,648.0,827.69,596.99
2018,10,18,13,45,909.0,79.5,0.9,30.05,618.0,804.87,582.11
2018,10,18,14,0,899.0,78.0,0.8,30.0,588.0,779.06,565.38
2018,10,18,14,15,884.5,76.0,0.75,29.8,551.5,746.54,545.3
2018,10,18,14,30,870.0,74.0,0.7,29.6,515.0,711.64,523.54
2018,10,18,14,45,850.0,72.0,0.7,29.45,473.0,675.13,500.99
2018,10,18,15,0,830.0,70.0,0.7,29.3,431.0,632.65,473.21
2018,10,18,15,15,801.5,66.5,0.7,29.3,384.0,581.9,437.8
2018,10,18,15,30,773.0,63.0,0.7,29.3,337.0,530.86,401.03
2018,10,18,15,45,730.5,58.5,0.75,28.4,287.5,471.2,358.29
2018,10,18,16,0,688.0,54.0,0.8,27.5,238.0,413.19,314.58
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,341.77,258.9
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,274.59,204.35
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,179.26,127.7
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,97.18,49.39
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,40.04,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,65.5,8.0,1.05,15.9,10.5,0.0,0.0
2018,10,19,6,30,131.0,16.0,1.0,16.4,21.0,15.73,0.0
2018,10,19,6,45,209.5,29.5,0.95,16.9,51.0,22.95,11.5
2018,10,19,7,0,288.0,43.0,0.9,17.4,81.0,38.21,22.45
2018,10,19,7,15,347.0,56.0,1.1,18.3,121.5,72.88,42.18
2018,10,19,7,30,406.0,69.0,1.3,19.2,162.0,114.11,71.5
2018,10,19,7,45,386.0,88.0,1.55,20.1,193.0,152.6,104.75
2018,10,19,8,0,366.0,107.0,1.8,21.0,224.0,188.72,136.86
2018,10,19,8,15,451.0,111.0,1.85,22.0,277.5,239.19,177.15
2018,10,19,8,30,536.0,115.0,1.9,23.0,331.0,297.88,224.12
2018,10,19,8,45,678.0,97.5,2.0,23.95,401.5,367.06,278.5
2018,10,19,9,0,820.0,80.0,2.1,24.9,472.0,447.94,341.37
2018,10,19,9,15,844.5,80.5,2.15,25.75,512.5,499.53,381.61
2018,10,19,9,30,869.0,81.0,2.2,26.6,553.0,550.9,420.53
2018,10,19,9,45,883.5,82.0,2.25,27.45,586.0,596.81,454.24
2018,10,19,10,0,898.0,83.0,2.3,28.3,619.0,641.38,485.98
2018,10,19,10,15,907.0,84.0,2.3,28.85,644.5,680.77,513.51
2018,10,19,10,30,916.0,85.0,2.3,29.4,670.0,717.95,538.02
2018,10,19,10,45,922.0,86.5,2.3,29.9,688.5,751.11,558.78
2018,10,19,11,0,928.0,88.0,2.3,30.4,707.0,781.49,577.48
2018,10,19,11,15,931.0,88.0,2.2,30.75,716.5,805.07,591.14
2018,10,19,11,30,934.0,88.0,2.1,31.1,726.0,825.44,602.6
2018,10,19,11,45,934.5,88.0,2.0,31.45,727.5,840.5,610.52
2018,10,19,12,0,935.0,88.0,1.9,31.8,729.0,852.11,616.21
2018,10,19,12,15,932.0,88.0,1.75,31.9,722.0,857.36,617.96
2018,10,19,12,30,929.0,88.0,1.6,32.0,715.0,859.04,617.46
2018,10,19,12,45,922.5,88.0,1.45,32.15,699.5,854.3,612.78
2018,10,19,13,0,916.0,88.0,1.3,32.3,684.0,846.08,605.97
2018,10,19,13,15,908.5,87.0,1.2,32.25,661.0,832.53,596.95
2018,10,19,13,30,901.0,86.0,1.1,32.2,638.0,815.7,585.96
2018,10,19,13,45,890.0,84.5,0.95,32.1,608.0,792.43,570.35
2018,10,19,14,0,879.0,83.0,0.8,32.0,578.0,766.27,552.92
2018,10,19,14,15,863.5,81.0,0.8,31.8,541.5,738.07,536.41
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,702.97,515.16
2018,10,19,14,45,826.5,76.0,0.75,31.4,462.5,660.58,488.16
2018,10,19,15,0,805.0,73.0,0.7,31.2,420.0,616.78,458.7
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.0,566.99,424.0
2018,10,19,15,30,746.0,67.0,0.7,31.2,328.0,517.01,388.04
2018,10,19,15,45,678.5,65.0,0.75,30.15,275.5,450.59,340.57
2018,10,19,16,0,611.0,63.0,0.8,29.1,223.0,385.88,292.25
2018,10,19,16,15,416.5,60.5,0.85,27.8,159.0,268.52,202.95
2018,10,19,16,30,222.0,58.0,0.9,26.5,95.0,168.0,124.64
2018,10,19,16,45,165.0,42.0,0.95,25.25,64.5,113.69,79.77
2018,10,19,17,0,108.0,26.0,1.0,24.0,34.0,68.17,29.06
2018,10,19,17,15,63.5,14.5,1.05,23.3,18.0,29.64,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,21.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,6,15,39.0,7.0,0.95,16.85,8.5,0.0,0.0
2018,10,20,6,30,78.0,14.0,0.9,17.4,17.0,13.76,0.0
2018,10,20,6,45,190.0,29.0,0.85,17.95,50.0,22.62,10.62
2018,10,20,7,0,302.0,44.0,0.8,18.5,83.0,38.6,22.87
2018,10,20,7,15,361.0,55.0,1.05,19.5,122.0,72.26,41.09
2018,10,20,7,30,420.0,66.0,1.3,20.5,161.0,112.93,69.55
2018,10,20,7,45,383.0,87.0,1.5,21.45,189.0,150.3,102.34
2018,10,20,8,0,346.0,108.0,1.7,22.4,217.0,184.09,132.91
2018,10,20,8,15,380.0,121.0,1.7,23.45,258.0,226.87,167.95
2018,10,20,8,30,414.0,134.0,1.7,24.5,299.0,272.77,205.04
2018,10,20,8,45,533.5,126.0,1.75,25.5,363.0,335.01,253.27
2018,10,20,9,0,653.0,118.0,1.8,26.5,427.0,408.99,309.97
2018,10,20,9,15,764.5,98.0,1.7,27.45,488.5,475.8,360.24
2018,10,20,9,30,876.0,78.0,1.6,28.4,550.0,549.18,413.96
2018,10,20,9,45,887.5,80.5,1.55,29.35,582.5,595.06,446.17
2018,10,20,10,0,899.0,83.0,1.5,30.3,615.0,639.37,476.22
2018,10,20,10,15,907.5,83.5,1.4,30.7,640.0,677.87,501.97
2018,10,20,10,30,916.0,84.0,1.3,31.1,665.0,714.1,524.68
2018,10,20,10,45,921.5,85.0,1.2,31.5,682.5,746.28,543.29
2018,10,20,11,0,927.0,86.0,1.1,31.9,700.0,775.67,559.72
2018,10,20,11,15,930.0,86.5,1.1,32.05,710.0,799.67,574.23
2018,10,20,11,30,933.0,87.0,1.1,32.2,720.0,820.48,586.74
2018,10,20,11,45,933.5,87.0,1.1,32.35,721.5,835.47,595.6
2018,10,20,12,0,934.0,87.0,1.1,32.5,723.0,847.0,602.42
2018,10,20,12,15,932.0,86.5,1.1,32.5,716.0,852.46,605.9
2018,10,20,12,30,930.0,86.0,1.1,32.5,709.0,854.35,607.33
2018,10,20,12,45,925.5,85.5,1.15,32.5,694.0,850.66,606.08
2018,10,20,13,0,921.0,85.0,1.2,32.5,679.0,843.46,602.77
2018,10,20,13,15,913.5,84.0,1.25,32.35,656.5,829.84,595.83
2018,10,20,13,30,906.0,83.0,1.3,32.2,634.0,812.94,586.86
2018,10,20,13,45,895.0,81.5,1.35,32.1,604.0,789.59,573.57
2018,10,20,14,0,884.0,80.0,1.4,32.0,574.0,763.34,558.32
2018,10,20,14,15,868.5,78.0,1.4,31.75,537.0,730.53,538.4
2018,10,20,14,30,853.0,76.0,1.4,31.5,500.0,699.84,519.73
2018,10,20,14,45,831.0,73.5,1.45,31.2,458.0,657.62,493.31
2018,10,20,15,0,809.0,71.0,1.5,30.9,416.0,614.03,464.14
2018,10,20,15,15,779.0,67.5,1.5,30.9,369.5,563.34,427.79
2018,10,20,15,30,749.0,64.0,1.5,30.9,323.0,512.51,390.2
2018,10,20,15,45,704.5,59.5,1.45,29.95,274.0,453.11,346.1
2018,10,20,16,0,660.0,55.0,1.4,29.0,225.0,395.53,301.49
2018,10,20,16,15,552.5,51.5,1.3,27.7,173.0,316.72,239.42
2018,10,20,16,30,445.0,48.0,1.2,26.4,121.0,243.93,180.42
2018,10,20,16,45,299.0,36.0,1.1,25.1,77.5,158.45,110.74
2018,10,20,17,0,153.0,24.0,1.0,23.8,34.0,82.32,28.95
2018,10,20,17,15,85.5,13.5,1.0,23.15,18.0,33.72,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.5,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,15,52.5,6.5,0.75,16.3,8.0,0.0,0.0
2018,10,21,6,30,105.0,13.0,0.7,16.7,16.0,12.78,0.0
2018,10,21,6,45,217.0,24.0,0.65,17.1,46.5,18.59,7.2
2018,10,21,7,0,329.0,35.0,0.6,17.5,77.0,30.61,16.67
2018,10,21,7,15,321.5,43.5,0.7,18.15,99.5,58.56,31.62
2018,10,21,7,30,314.0,52.0,0.8,18.8,122.0,85.56,52.07
2018,10,21,7,45,160.0,76.0,0.9,19.45,112.0,99.86,70.88
2018,10,21,8,0,6.0,100.0,1.0,20.1,102.0,97.07,74.78
2018,10,21,8,15,204.0,113.5,1.1,21.05,194.0,167.81,126.73
2018,10,21,8,30,402.0,127.0,1.2,22.0,286.0,261.02,197.68
2018,10,21,8,45,616.0,100.5,1.3,22.9,375.0,342.35,259.91
2018,10,21,9,0,830.0,74.0,1.4,23.8,464.0,442.04,336.22
2018,10,21,9,15,847.0,76.5,1.45,24.75,502.5,492.16,374.98
2018,10,21,9,30,864.0,79.0,1.5,25.7,541.0,541.4,412.03
2018,10,21,9,45,875.5,81.0,1.55,26.65,573.0,586.18,444.62
2018,10,21,10,0,887.0,83.0,1.6,27.6,605.0,629.42,475.06
2018,10,21,10,15,895.5,84.5,1.65,28.0,630.0,668.44,502.75
2018,10,21,10,30,904.0,86.0,1.7,28.4,655.0,705.26,527.9
2018,10,21,10,45,909.0,87.0,1.7,28.8,672.5,736.67,547.58
2018,10,21,11,0,914.0,88.0,1.7,29.2,690.0,765.31,565.25
2018,10,21,11,15,916.5,88.5,1.75,29.45,699.5,788.59,580.06
2018,10,21,11,30,919.0,89.0,1.8,29.7,709.0,808.71,592.84
2018,10,21,11,45,919.5,89.5,1.8,30.0,710.5,823.99,601.93
2018,10,21,12,0,920.0,90.0,1.8,30.3,712.0,835.88,608.9
2018,10,21,12,15,914.5,90.5,1.85,30.35,704.0,839.5,611.67
2018,10,21,12,30,909.0,91.0,1.9,30.4,696.0,839.59,612.34
2018,10,21,12,45,900.0,92.5,1.95,30.4,680.5,834.5,609.87
2018,10,21,13,0,891.0,94.0,2.0,30.4,665.0,826.03,605.33
2018,10,21,13,15,883.0,92.5,2.05,30.3,642.0,811.76,597.3
2018,10,21,13,30,875.0,91.0,2.1,30.2,619.0,794.31,587.21
2018,10,21,13,45,863.0,90.0,2.2,30.1,589.5,775.98,576.93
2018,10,21,14,0,851.0,89.0,2.3,30.0,560.0,750.19,561.46
2018,10,21,14,15,835.0,86.5,2.35,29.7,524.0,717.19,541.0
2018,10,21,14,30,819.0,84.0,2.4,29.4,488.0,682.0,518.74
2018,10,21,14,45,796.5,81.0,2.5,29.1,446.0,639.93,491.07
2018,10,21,15,0,774.0,78.0,2.6,28.8,404.0,596.61,460.71
2018,10,21,15,15,742.0,74.5,2.6,28.8,358.5,546.01,423.11
2018,10,21,15,30,710.0,71.0,2.6,28.8,313.0,498.07,386.33
2018,10,21,15,45,663.5,65.5,2.55,27.7,264.5,438.38,340.95
2018,10,21,16,0,617.0,60.0,2.5,26.6,216.0,380.89,295.39
2018,10,21,16,15,522.0,54.0,2.2,25.35,166.0,304.32,233.34
2018,10,21,16,30,427.0,48.0,1.9,24.1,116.0,235.31,175.85
2018,10,21,16,45,279.5,35.5,1.55,22.85,73.5,150.26,105.13
2018,10,21,17,0,132.0,23.0,1.2,21.6,31.0,73.87,17.43
2018,10,21,17,15,66.0,11.5,1.15,20.9,15.5,26.89,0.0
2018,10,21,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,6,15,64.5,7.0,0.95,12.75,9.0,0.0,0.0
2018,10,22,6,30,129.0,14.0,1.1,13.3,18.0,13.76,0.0
2018,10,22,6,45,242.0,23.0,1.2,13.8,47.0,17.81,6.1
2018,10,22,7,0,355.0,32.0,1.3,14.3,76.0,27.41,17.92
2018,10,22,7,15,331.5,33.5,1.35,14.85,89.0,49.43,24.24
2018,10,22,7,30,308.0,35.0,1.4,15.4,102.0,68.36,38.7
2018,10,22,7,45,154.0,44.0,1.5,15.95,77.5,68.06,45.57
2018,10,22,8,0,0.0,53.0,1.6,16.5,53.0,51.2,37.78
2018,10,22,8,15,2.0,76.5,1.6,17.3,77.5,74.43,57.02
2018,10,22,8,30,4.0,100.0,1.6,18.1,102.0,97.79,76.02
2018,10,22,8,45,12.5,132.5,1.65,18.85,138.5,132.65,104.01
2018,10,22,9,0,21.0,165.0,1.7,19.6,175.0,168.58,132.37
2018,10,22,9,15,41.0,187.0,1.75,20.45,208.0,202.23,158.48
2018,10,22,9,30,61.0,209.0,1.8,21.3,241.0,237.0,185.15
2018,10,22,9,45,104.0,230.0,1.85,22.1,289.0,285.64,222.55
2018,10,22,10,0,147.0,251.0,1.9,22.9,337.0,340.96,264.39
2018,10,22,10,15,395.0,209.0,1.9,23.55,453.0,472.17,365.85
2018,10,22,10,30,643.0,167.0,1.9,24.2,569.0,613.46,470.72
2018,10,22,10,45,779.5,126.5,1.9,24.8,627.0,686.56,523.16
2018,10,22,11,0,916.0,86.0,1.9,25.4,685.0,761.68,573.6
2018,10,22,11,15,919.0,87.0,1.9,25.95,695.0,785.84,587.79
2018,10,22,11,30,922.0,88.0,1.9,26.5,705.0,806.86,600.26
2018,10,22,11,45,922.0,88.0,1.9,27.0,706.0,821.19,608.39
2018,10,22,12,0,922.0,88.0,1.9,27.5,707.0,832.11,614.37
2018,10,22,12,15,920.0,88.0,1.9,27.8,700.5,837.96,617.59
2018,10,22,12,30,918.0,88.0,1.9,28.1,694.0,840.31,618.66
2018,10,22,12,45,914.0,86.5,1.9,28.35,679.0,835.88,615.54
2018,10,22,13,0,910.0,85.0,1.9,28.6,664.0,827.98,610.3
2018,10,22,13,15,902.5,84.0,2.0,28.55,641.5,814.46,603.06
2018,10,22,13,30,895.0,83.0,2.1,28.5,619.0,797.69,593.68
2018,10,22,13,45,884.0,81.5,2.15,28.4,589.0,774.56,579.69
2018,10,22,14,0,873.0,80.0,2.2,28.3,559.0,748.59,563.71
2018,10,22,14,15,857.0,78.5,2.3,28.05,523.0,720.81,547.0
2018,10,22,14,30,841.0,77.0,2.4,27.8,487.0,686.27,525.23
2018,10,22,14,45,819.0,74.0,2.5,27.5,445.0,643.99,497.45
2018,10,22,15,0,797.0,71.0,2.6,27.2,403.0,600.38,466.66
2018,10,22,15,15,766.0,67.5,2.6,27.2,357.0,549.75,428.74
2018,10,22,15,30,735.0,64.0,2.6,27.2,311.0,499.1,389.67
2018,10,22,15,45,687.0,59.5,2.75,26.05,262.5,438.78,343.82
2018,10,22,16,0,639.0,55.0,2.9,24.9,214.0,383.34,299.51
2018,10,22,16,15,539.0,50.5,2.85,23.75,164.0,305.85,236.12
2018,10,22,16,30,439.0,46.0,2.8,22.6,114.0,236.28,177.51
2018,10,22,16,45,268.5,33.0,2.75,21.45,70.0,143.09,99.68
2018,10,22,17,0,98.0,20.0,2.7,20.3,26.0,59.23,3.92
2018,10,22,17,15,49.0,10.0,2.7,19.55,13.0,21.25,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,60.5,7.0,1.55,11.75,8.5,0.0,0.0
2018,10,23,6,30,121.0,14.0,1.6,12.1,17.0,13.76,0.0
2018,10,23,6,45,266.0,26.0,1.7,12.45,52.0,21.03,7.24
2018,10,23,7,0,411.0,38.0,1.8,12.8,87.0,32.85,22.6
2018,10,23,7,15,452.5,45.0,1.75,13.45,122.5,67.07,35.16
2018,10,23,7,30,494.0,52.0,1.7,14.1,158.0,105.88,62.28
2018,10,23,7,45,263.5,76.5,1.7,14.75,134.5,117.0,82.16
2018,10,23,8,0,33.0,101.0,1.7,15.4,111.0,103.86,80.94
2018,10,23,8,15,94.0,125.0,1.65,16.2,160.0,146.37,114.48
2018,10,23,8,30,155.0,149.0,1.6,17.0,209.0,195.78,153.73
2018,10,23,8,45,198.0,168.5,1.6,17.85,254.0,240.2,189.07
2018,10,23,9,0,241.0,188.0,1.6,18.7,299.0,290.05,228.27
2018,10,23,9,15,453.0,159.0,1.6,19.6,389.5,378.5,297.07
2018,10,23,9,30,665.0,130.0,1.6,20.5,480.0,484.09,377.79
2018,10,23,9,45,765.0,110.0,1.6,21.35,535.5,549.19,426.44
2018,10,23,10,0,865.0,90.0,1.6,22.2,591.0,619.28,477.8
2018,10,23,10,15,873.5,91.0,1.6,22.9,615.5,655.7,503.23
2018,10,23,10,30,882.0,92.0,1.6,23.6,640.0,691.16,527.51
2018,10,23,10,45,849.5,105.5,1.65,24.25,645.0,711.15,539.81
2018,10,23,11,0,817.0,119.0,1.7,24.9,650.0,724.62,547.51
2018,10,23,11,15,754.5,142.5,1.8,25.3,638.0,723.69,546.31
2018,10,23,11,30,692.0,166.0,1.9,25.7,626.0,716.29,540.1
2018,10,23,11,45,665.0,175.5,2.0,26.05,618.5,717.15,540.39
2018,10,23,12,0,638.0,185.0,2.1,26.4,611.0,714.79,538.32
2018,10,23,12,15,692.0,164.0,2.25,26.45,621.5,741.95,559.5
2018,10,23,12,30,746.0,143.0,2.4,26.5,632.0,766.33,577.26
2018,10,23,12,45,772.0,131.0,2.55,26.55,627.5,772.14,582.32
2018,10,23,13,0,798.0,119.0,2.7,26.6,623.0,777.73,587.49
2018,10,23,13,15,681.5,149.5,2.85,26.4,569.5,716.97,546.88
2018,10,23,13,30,565.0,180.0,3.0,26.2,516.0,648.9,498.26
2018,10,23,13,45,474.5,194.5,3.1,26.0,467.0,588.37,454.34
2018,10,23,14,0,384.0,209.0,3.2,25.8,418.0,520.47,404.2
2018,10,23,14,15,358.0,198.0,3.2,25.45,383.0,482.05,376.66
2018,10,23,14,30,332.0,187.0,3.2,25.1,348.0,443.61,348.49
2018,10,23,14,45,230.5,178.5,3.15,24.75,285.5,358.11,282.37
2018,10,23,15,0,129.0,170.0,3.1,24.4,223.0,270.48,213.34
2018,10,23,15,15,269.0,133.5,3.1,24.4,228.0,316.23,251.88
2018,10,23,15,30,409.0,97.0,3.1,24.4,233.0,351.09,279.93
2018,10,23,15,45,434.0,84.5,2.85,23.55,208.5,333.51,265.2
2018,10,23,16,0,459.0,72.0,2.6,22.7,184.0,314.73,248.31
2018,10,23,16,15,330.0,62.5,2.25,21.75,133.5,226.33,175.79
2018,10,23,16,30,201.0,53.0,1.9,20.8,83.0,151.76,114.15
2018,10,23,16,45,127.0,36.0,1.55,19.85,52.5,92.51,63.16
2018,10,23,17,0,53.0,19.0,1.2,18.9,22.0,40.59,0.0
2018,10,23,17,15,26.5,9.5,1.2,18.25,11.0,15.44,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.5,0.65,12.4,4.0,0.0,0.0
2018,10,24,6,30,59.0,7.0,0.6,13.0,8.0,6.88,0.0
2018,10,24,6,45,43.0,11.5,0.55,13.55,13.5,9.93,0.0
2018,10,24,7,0,27.0,16.0,0.5,14.1,19.0,15.15,7.32
2018,10,24,7,15,25.5,23.5,0.55,15.0,27.5,23.85,13.55
2018,10,24,7,30,24.0,31.0,0.6,15.9,36.0,33.01,21.29
2018,10,24,7,45,207.0,58.5,0.65,16.8,120.0,89.97,61.43
2018,10,24,8,0,390.0,86.0,0.7,17.7,204.0,170.46,122.02
2018,10,24,8,15,501.5,90.0,0.6,18.65,266.5,229.07,168.09
2018,10,24,8,30,613.0,94.0,0.5,19.6,329.0,297.84,222.27
2018,10,24,8,45,715.5,84.5,0.4,20.55,389.5,360.08,270.87
2018,10,24,9,0,818.0,75.0,0.3,21.5,450.0,431.22,324.87
2018,10,24,9,15,852.5,73.0,0.35,22.7,492.0,484.2,365.0
2018,10,24,9,30,887.0,71.0,0.4,23.9,534.0,537.84,404.33
2018,10,24,9,45,894.5,74.0,0.5,25.1,565.0,581.99,436.05
2018,10,24,10,0,902.0,77.0,0.6,26.3,596.0,624.25,465.48
2018,10,24,10,15,909.5,78.0,0.8,26.8,620.5,662.33,493.7
2018,10,24,10,30,917.0,79.0,1.0,27.3,645.0,698.09,519.59
2018,10,24,10,45,921.5,80.0,1.15,27.85,662.0,729.25,540.12
2018,10,24,11,0,926.0,81.0,1.3,28.4,679.0,757.57,558.68
2018,10,24,11,15,927.5,81.5,1.5,28.5,687.5,780.14,574.89
2018,10,24,11,30,929.0,82.0,1.7,28.6,696.0,799.47,588.99
2018,10,24,11,45,928.5,82.5,1.85,28.7,697.0,813.93,599.46
2018,10,24,12,0,928.0,83.0,2.0,28.8,698.0,824.95,607.77
2018,10,24,12,15,925.5,82.5,2.2,28.7,690.5,829.8,612.96
2018,10,24,12,30,923.0,82.0,2.4,28.6,683.0,831.12,615.89
2018,10,24,12,45,918.0,81.0,2.55,28.55,667.5,826.37,614.33
2018,10,24,13,0,913.0,80.0,2.7,28.5,652.0,818.16,610.51
2018,10,24,13,15,904.0,79.0,2.85,28.3,628.5,803.41,602.64
2018,10,24,13,30,895.0,78.0,3.0,28.1,605.0,785.46,592.56
2018,10,24,13,45,882.5,76.5,3.2,27.9,575.0,761.21,578.26
2018,10,24,14,0,870.0,75.0,3.4,27.7,545.0,734.2,561.81
2018,10,24,14,15,853.0,73.5,3.4,27.5,508.5,701.39,540.19
2018,10,24,14,30,836.0,72.0,3.4,27.3,472.0,670.79,519.97
2018,10,24,14,45,813.0,69.5,3.45,27.05,430.5,628.75,491.02
2018,10,24,15,0,790.0,67.0,3.5,26.8,389.0,585.49,459.36
2018,10,24,15,15,759.0,63.5,3.5,26.8,343.5,535.38,421.06
2018,10,24,15,30,728.0,60.0,3.5,26.8,298.0,485.3,381.65
2018,10,24,15,45,612.5,63.0,3.15,25.95,241.5,402.14,315.97
2018,10,24,16,0,497.0,66.0,2.8,25.1,185.0,324.54,253.27
2018,10,24,16,15,336.0,58.5,2.4,24.0,131.0,222.99,171.36
2018,10,24,16,30,175.0,51.0,2.0,22.9,77.0,132.67,98.21
2018,10,24,16,45,145.5,34.5,1.6,21.75,50.5,102.81,69.04
2018,10,24,17,0,116.0,18.0,1.2,20.6,24.0,59.98,0.0
2018,10,24,17,15,58.0,9.0,1.2,20.05,12.0,22.04,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.85,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.2,15.0,12.78,0.0
2018,10,25,6,45,261.0,23.5,1.0,14.5,47.0,18.92,3.18
2018,10,25,7,0,392.0,34.0,1.1,14.8,79.0,27.26,17.45
2018,10,25,7,15,482.0,41.5,1.05,15.35,123.5,63.61,31.58
2018,10,25,7,30,572.0,49.0,1.0,15.9,168.0,109.92,61.82
2018,10,25,7,45,597.5,58.0,0.9,16.45,210.5,156.24,99.62
2018,10,25,8,0,623.0,67.0,0.8,17.0,253.0,204.8,141.56
2018,10,25,8,15,672.5,70.5,0.9,17.95,301.0,256.73,185.98
2018,10,25,8,30,722.0,74.0,1.0,18.9,349.0,313.75,234.17
2018,10,25,8,45,783.0,70.0,1.05,19.85,399.0,370.26,280.88
2018,10,25,9,0,844.0,66.0,1.1,20.8,449.0,431.32,329.93
2018,10,25,9,15,857.0,69.0,1.25,21.9,486.0,479.86,368.68
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,527.48,405.48
2018,10,25,9,45,878.5,75.0,1.55,24.1,554.0,571.42,438.38
2018,10,25,10,0,887.0,78.0,1.7,25.2,585.0,613.59,468.98
2018,10,25,10,15,896.0,79.0,1.75,25.9,609.5,652.02,496.26
2018,10,25,10,30,905.0,80.0,1.8,26.6,634.0,688.27,521.33
2018,10,25,10,45,910.5,80.0,1.9,27.35,650.5,718.65,540.67
2018,10,25,11,0,916.0,80.0,2.0,28.1,667.0,746.27,557.98
2018,10,25,11,15,919.5,80.0,2.05,28.45,676.5,769.5,572.79
2018,10,25,11,30,923.0,80.0,2.1,28.8,686.0,789.6,585.52
2018,10,25,11,45,923.5,80.0,2.15,29.15,687.0,804.14,594.59
2018,10,25,12,0,924.0,80.0,2.2,29.5,688.0,815.28,601.51
2018,10,25,12,15,921.0,79.5,2.25,29.7,680.5,819.65,604.41
2018,10,25,12,30,918.0,79.0,2.3,29.9,673.0,820.52,605.15
2018,10,25,12,45,912.0,79.0,2.4,30.05,658.0,816.07,602.97
2018,10,25,13,0,906.0,79.0,2.5,30.2,643.0,808.21,598.62
2018,10,25,13,15,898.5,78.0,2.6,30.2,620.5,794.7,590.91
2018,10,25,13,30,891.0,77.0,2.7,30.2,598.0,777.98,581.07
2018,10,25,13,45,880.0,75.5,2.8,30.2,568.5,754.96,566.88
2018,10,25,14,0,869.0,74.0,2.9,30.2,539.0,729.13,550.69
2018,10,25,14,15,853.0,72.5,2.95,29.95,503.5,697.12,530.3
2018,10,25,14,30,837.0,71.0,3.0,29.7,468.0,667.26,511.21
2018,10,25,14,45,815.0,68.5,3.05,29.5,427.0,625.95,482.96
2018,10,25,15,0,793.0,66.0,3.1,29.3,386.0,583.34,452.12
2018,10,25,15,15,761.5,62.5,3.1,29.3,340.5,532.97,414.09
2018,10,25,15,30,730.0,59.0,3.1,29.3,295.0,482.66,374.96
2018,10,25,15,45,682.5,54.5,2.8,28.3,247.5,423.45,328.61
2018,10,25,16,0,635.0,50.0,2.5,27.3,200.0,366.41,282.22
2018,10,25,16,15,450.5,49.0,2.15,25.95,143.0,261.31,198.4
2018,10,25,16,30,266.0,48.0,1.8,24.6,86.0,168.96,124.17
2018,10,25,16,45,155.0,32.0,1.45,23.25,52.0,102.46,66.8
2018,10,25,17,0,44.0,16.0,1.1,21.9,18.0,33.38,0.0
2018,10,25,17,15,22.0,8.0,1.1,21.3,9.0,12.81,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.55,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.0,12.0,9.83,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.4,45.5,16.6,0.32
2018,10,26,7,0,424.0,32.0,0.8,17.8,79.0,24.55,14.82
2018,10,26,7,15,486.0,40.5,0.95,18.85,120.0,61.84,29.83
2018,10,26,7,30,548.0,49.0,1.1,19.9,161.0,105.89,58.59
2018,10,26,7,45,457.5,72.5,1.25,20.9,182.5,145.07,94.62
2018,10,26,8,0,367.0,96.0,1.4,21.9,204.0,172.84,122.61
2018,10,26,8,15,443.5,102.0,1.4,22.9,254.0,221.11,161.13
2018,10,26,8,30,520.0,108.0,1.4,23.9,304.0,276.68,205.53
2018,10,26,8,45,675.0,87.5,1.35,24.9,372.5,343.95,257.58
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,423.74,318.66
2018,10,26,9,15,844.0,70.0,1.35,26.75,477.5,472.29,356.62
2018,10,26,9,30,858.0,73.0,1.4,27.6,514.0,519.78,392.63
2018,10,26,9,45,847.5,81.0,1.45,28.45,539.0,558.5,421.0
2018,10,26,10,0,837.0,89.0,1.5,29.3,564.0,593.77,445.94
2018,10,26,10,15,823.0,98.0,1.55,29.75,581.5,624.72,467.75
2018,10,26,10,30,809.0,107.0,1.6,30.2,599.0,652.26,486.63
2018,10,26,10,45,847.5,97.5,1.7,30.65,625.5,693.11,515.24
2018,10,26,11,0,886.0,88.0,1.8,31.1,652.0,730.36,539.52
2018,10,26,11,15,895.5,86.0,1.85,31.35,663.0,755.2,555.4
2018,10,26,11,30,905.0,84.0,1.9,31.6,674.0,777.21,569.49
2018,10,26,11,45,904.0,84.5,1.95,31.85,674.5,790.87,578.09
2018,10,26,12,0,903.0,85.0,2.0,32.1,675.0,801.17,584.64
2018,10,26,12,15,878.5,92.0,2.05,32.15,661.5,796.74,582.05
2018,10,26,12,30,854.0,99.0,2.1,32.2,648.0,793.1,580.24
2018,10,26,12,45,801.0,114.0,2.15,32.2,619.5,768.4,564.54
2018,10,26,13,0,748.0,129.0,2.2,32.2,591.0,743.54,548.87
2018,10,26,13,15,781.0,113.5,2.25,32.05,580.5,744.37,550.96
2018,10,26,13,30,814.0,98.0,2.3,31.9,570.0,744.16,552.26
2018,10,26,13,45,813.5,92.0,2.35,31.8,543.5,725.26,540.78
2018,10,26,14,0,813.0,86.0,2.4,31.7,517.0,703.32,527.31
2018,10,26,14,15,760.5,90.5,2.4,31.45,472.5,653.49,494.26
2018,10,26,14,30,708.0,95.0,2.4,31.2,428.0,606.07,461.6
2018,10,26,14,45,713.5,85.5,2.4,30.95,395.5,578.52,442.82
2018,10,26,15,0,719.0,76.0,2.4,30.7,363.0,545.96,419.72
2018,10,26,15,15,682.5,72.5,2.4,30.7,319.0,497.79,383.46
2018,10,26,15,30,646.0,69.0,2.4,30.7,275.0,448.03,345.1
2018,10,26,15,45,543.0,68.0,2.1,29.6,222.0,368.45,283.78
2018,10,26,16,0,440.0,67.0,1.8,28.5,169.0,295.66,226.21
2018,10,26,16,15,360.0,56.0,1.6,27.3,126.5,228.05,171.69
2018,10,26,16,30,280.0,45.0,1.4,26.1,84.0,169.71,123.28
2018,10,26,16,45,199.0,31.0,1.2,24.9,53.0,115.16,72.83
2018,10,26,17,0,118.0,17.0,1.0,23.7,22.0,48.59,0.0
2018,10,26,17,15,59.0,8.5,1.0,23.15,11.0,8.36,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.55,18.05,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.5,18.4,11.0,9.83,0.0
2018,10,27,6,45,208.0,22.5,0.5,18.8,41.0,18.33,0.0
2018,10,27,7,0,340.0,35.0,0.5,19.2,71.0,27.57,17.07
2018,10,27,7,15,454.0,42.0,0.55,20.0,117.0,60.43,29.83
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,106.86,58.31
2018,10,27,7,45,562.0,60.5,0.7,21.6,198.0,149.89,93.62
2018,10,27,8,0,556.0,72.0,0.8,22.4,233.0,191.77,130.25
2018,10,27,8,15,488.5,97.0,0.8,23.35,256.0,227.6,163.83
2018,10,27,8,30,421.0,122.0,0.8,24.3,279.0,256.53,190.4
2018,10,27,8,45,542.5,113.0,0.75,25.3,339.5,317.5,237.09
2018,10,27,9,0,664.0,104.0,0.7,26.3,400.0,387.7,290.04
2018,10,27,9,15,757.0,89.0,0.8,27.1,454.0,448.44,336.3
2018,10,27,9,30,850.0,74.0,0.9,27.9,508.0,514.18,385.39
2018,10,27,9,45,865.5,75.0,1.0,28.7,540.0,558.95,418.22
2018,10,27,10,0,881.0,76.0,1.1,29.5,572.0,602.51,449.42
2018,10,27,10,15,890.0,77.0,1.25,29.95,596.5,640.54,477.02
2018,10,27,10,30,899.0,78.0,1.4,30.4,621.0,676.42,502.62
2018,10,27,10,45,904.5,79.0,1.5,30.85,638.0,707.54,523.06
2018,10,27,11,0,910.0,80.0,1.6,31.3,655.0,735.94,541.31
2018,10,27,11,15,912.5,80.5,1.65,31.55,664.0,758.72,555.8
2018,10,27,11,30,915.0,81.0,1.7,31.8,673.0,778.38,568.28
2018,10,27,11,45,914.5,82.0,1.75,32.0,674.5,793.06,577.68
2018,10,27,12,0,914.0,83.0,1.8,32.2,676.0,804.36,585.0
2018,10,27,12,15,906.0,84.5,1.85,32.25,667.5,806.94,587.07
2018,10,27,12,30,898.0,86.0,1.9,32.3,659.0,806.05,587.07
2018,10,27,12,45,895.0,85.0,2.0,32.3,645.0,802.9,586.26
2018,10,27,13,0,892.0,84.0,2.1,32.3,631.0,796.38,583.32
2018,10,27,13,15,884.0,83.0,2.15,32.2,608.5,782.67,575.52
2018,10,27,13,30,876.0,82.0,2.2,32.1,586.0,765.81,565.71
2018,10,27,13,45,864.0,80.5,2.25,32.0,556.5,742.4,551.46
2018,10,27,14,0,852.0,79.0,2.3,31.9,527.0,720.73,538.38
2018,10,27,14,15,836.0,76.5,2.3,31.65,491.5,688.04,517.56
2018,10,27,14,30,820.0,74.0,2.3,31.4,456.0,653.2,495.05
2018,10,27,14,45,790.0,72.0,2.3,31.1,413.0,607.94,463.82
2018,10,27,15,0,760.0,70.0,2.3,30.8,370.0,561.95,430.88
2018,10,27,15,15,733.5,66.0,2.3,30.8,327.0,515.32,396.04
2018,10,27,15,30,707.0,62.0,2.3,30.8,284.0,468.45,359.86
2018,10,27,15,45,658.0,57.0,2.15,29.7,237.0,409.17,314.2
2018,10,27,16,0,609.0,52.0,2.0,28.6,190.0,355.12,270.67
2018,10,27,16,15,524.0,45.5,1.8,27.3,144.0,284.83,213.49
2018,10,27,16,30,439.0,39.0,1.6,26.0,98.0,221.34,159.94
2018,10,27,16,45,275.5,28.0,1.35,24.75,59.5,135.54,83.1
2018,10,27,17,0,112.0,17.0,1.1,23.5,21.0,46.63,0.0
2018,10,27,17,15,56.0,8.5,1.1,22.85,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
