Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,14.5,4.0,1.45,14.9,4.0,0.0,0.0
2018,10,28,6,30,29.0,8.0,1.7,15.2,8.0,7.86,0.0
2018,10,28,6,45,65.0,23.0,1.9,15.5,28.0,19.22,0.0
2018,10,28,7,0,101.0,38.0,2.1,15.8,48.0,31.23,20.12
2018,10,28,7,15,141.0,55.0,2.3,16.3,78.0,55.5,35.98
2018,10,28,7,30,181.0,72.0,2.5,16.8,108.0,85.03,57.73
2018,10,28,7,45,221.5,88.5,2.65,17.3,144.0,118.66,84.21
2018,10,28,8,0,262.0,105.0,2.8,17.8,180.0,156.62,115.31
2018,10,28,8,15,299.0,119.0,2.9,18.35,218.5,195.44,147.74
2018,10,28,8,30,336.0,133.0,3.0,18.9,257.0,237.75,183.09
2018,10,28,8,45,361.0,146.0,3.1,19.45,293.5,279.11,217.62
2018,10,28,9,0,386.0,159.0,3.2,20.0,330.0,321.54,252.46
2018,10,28,9,15,439.0,162.5,3.2,20.6,372.5,369.3,290.75
2018,10,28,9,30,492.0,166.0,3.2,21.2,415.0,420.68,331.25
2018,10,28,9,45,655.0,131.0,3.25,21.8,484.0,498.86,392.61
2018,10,28,10,0,818.0,96.0,3.3,22.4,553.0,584.74,458.82
2018,10,28,10,15,824.0,98.0,3.35,22.95,575.5,620.19,485.09
2018,10,28,10,30,830.0,100.0,3.4,23.5,598.0,653.51,509.44
2018,10,28,10,45,863.0,93.0,3.5,24.1,623.5,691.1,536.76
2018,10,28,11,0,896.0,86.0,3.6,24.7,649.0,729.43,562.75
2018,10,28,11,15,864.5,98.0,3.65,25.1,647.5,742.43,570.74
2018,10,28,11,30,833.0,110.0,3.7,25.5,646.0,748.61,574.12
2018,10,28,11,45,860.0,101.0,3.75,25.95,655.0,772.64,590.18
2018,10,28,12,0,887.0,92.0,3.8,26.4,664.0,790.18,601.56
2018,10,28,12,15,834.0,107.5,3.85,26.65,641.0,776.99,591.96
2018,10,28,12,30,781.0,123.0,3.9,26.9,618.0,756.11,577.22
2018,10,28,12,45,737.0,134.0,3.95,27.15,592.5,737.16,563.95
2018,10,28,13,0,693.0,145.0,4.0,27.4,567.0,713.09,547.05
2018,10,28,13,15,696.0,136.5,4.0,27.4,547.0,701.6,539.62
2018,10,28,13,30,699.0,128.0,4.0,27.4,527.0,687.26,530.14
2018,10,28,13,45,649.0,134.5,4.05,27.4,490.5,647.42,501.48
2018,10,28,14,0,599.0,141.0,4.1,27.4,454.0,606.63,471.6
2018,10,28,14,15,625.5,124.5,4.05,27.15,431.5,594.26,464.08
2018,10,28,14,30,652.0,108.0,4.0,26.9,409.0,578.09,453.35
2018,10,28,14,45,719.5,86.0,4.0,26.65,390.0,578.01,454.81
2018,10,28,15,0,787.0,64.0,4.0,26.4,371.0,568.92,448.89
2018,10,28,15,15,754.0,61.0,4.0,26.4,326.5,518.89,409.82
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,469.05,369.89
2018,10,28,15,45,670.5,53.5,3.8,25.55,234.5,409.28,321.88
2018,10,28,16,0,620.0,49.0,3.6,24.7,187.0,351.93,274.06
2018,10,28,16,15,516.0,44.0,3.15,23.75,140.0,278.14,212.13
2018,10,28,16,30,412.0,39.0,2.7,22.8,93.0,210.11,153.67
2018,10,28,16,45,249.5,27.0,2.3,21.85,55.5,124.42,74.01
2018,10,28,17,0,87.0,15.0,1.9,20.9,18.0,37.73,0.0
2018,10,28,17,15,43.5,7.5,1.9,20.4,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,3.5,2.45,12.4,3.5,0.0,0.0
2018,10,29,6,30,29.0,7.0,2.6,12.7,7.0,6.88,0.0
2018,10,29,6,45,54.0,21.5,2.75,13.0,25.5,18.02,0.0
2018,10,29,7,0,79.0,36.0,2.9,13.3,44.0,29.66,18.8
2018,10,29,7,15,114.0,53.5,3.15,14.05,72.0,52.47,34.65
2018,10,29,7,30,149.0,71.0,3.4,14.8,100.0,80.27,55.57
2018,10,29,7,45,204.5,86.5,3.7,15.5,138.0,113.54,81.27
2018,10,29,8,0,260.0,102.0,4.0,16.2,176.0,152.76,112.95
2018,10,29,8,15,272.5,117.5,4.2,16.95,206.5,186.13,141.85
2018,10,29,8,30,285.0,133.0,4.4,17.7,237.0,220.53,171.4
2018,10,29,8,45,222.0,158.0,4.65,18.5,245.0,237.06,187.01
2018,10,29,9,0,159.0,183.0,4.9,19.3,253.0,245.87,195.04
2018,10,29,9,15,218.0,195.0,4.95,19.8,299.5,293.56,233.35
2018,10,29,9,30,277.0,207.0,5.0,20.3,346.0,348.48,277.11
2018,10,29,9,45,256.0,220.5,5.05,20.85,355.0,363.52,288.6
2018,10,29,10,0,235.0,234.0,5.1,21.4,364.0,376.37,298.06
2018,10,29,10,15,267.5,241.0,5.1,21.7,395.5,413.64,327.21
2018,10,29,10,30,300.0,248.0,5.1,22.0,427.0,452.3,357.11
2018,10,29,10,45,449.0,215.0,5.1,22.25,491.0,534.94,422.69
2018,10,29,11,0,598.0,182.0,5.1,22.5,555.0,621.37,490.03
2018,10,29,11,15,605.0,182.5,5.05,22.5,564.5,641.87,505.24
2018,10,29,11,30,612.0,183.0,5.0,22.5,574.0,660.43,519.15
2018,10,29,11,45,611.5,183.5,5.0,22.5,574.5,671.23,527.35
2018,10,29,12,0,611.0,184.0,5.0,22.5,575.0,679.68,533.81
2018,10,29,12,15,585.5,191.0,5.0,22.2,562.5,670.16,527.2
2018,10,29,12,30,560.0,198.0,5.0,21.9,550.0,661.32,521.05
2018,10,29,12,45,667.5,160.0,5.0,21.6,570.0,708.76,559.81
2018,10,29,13,0,775.0,122.0,5.0,21.3,590.0,748.66,590.92
2018,10,29,13,15,664.0,146.0,5.0,21.0,536.5,685.02,544.32
2018,10,29,13,30,553.0,170.0,5.0,20.7,483.0,616.82,492.32
2018,10,29,13,45,679.5,130.5,4.95,20.45,495.5,663.27,531.13
2018,10,29,14,0,806.0,91.0,4.9,20.2,508.0,695.24,556.98
2018,10,29,14,15,807.0,84.0,4.9,20.1,477.0,670.5,539.49
2018,10,29,14,30,808.0,77.0,4.9,20.0,446.0,642.83,519.77
2018,10,29,14,45,793.0,72.0,4.9,19.95,406.5,604.36,490.25
2018,10,29,15,0,778.0,67.0,4.9,19.9,367.0,564.22,458.74
2018,10,29,15,15,744.5,63.5,4.9,19.9,322.5,513.76,418.02
2018,10,29,15,30,711.0,60.0,4.9,19.9,278.0,463.53,376.34
2018,10,29,15,45,665.0,54.5,4.6,19.6,231.5,405.43,327.05
2018,10,29,16,0,619.0,49.0,4.3,19.3,185.0,349.41,278.02
2018,10,29,16,15,544.0,42.5,3.75,18.55,140.0,286.22,222.43
2018,10,29,16,30,469.0,36.0,3.2,17.8,95.0,226.17,167.84
2018,10,29,16,45,302.5,25.5,2.7,17.05,57.0,137.63,79.22
2018,10,29,17,0,136.0,15.0,2.2,16.3,19.0,50.3,0.0
2018,10,29,17,15,68.0,7.5,2.05,15.85,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.05,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.6,10.0,9.83,0.0
2018,10,30,6,45,277.5,19.5,1.8,11.2,41.0,15.89,0.0
2018,10,30,7,0,446.0,29.0,1.9,11.8,72.0,24.5,14.43
2018,10,30,7,15,547.0,35.5,2.2,12.55,118.5,57.41,26.6
2018,10,30,7,30,648.0,42.0,2.5,13.3,165.0,106.01,56.37
2018,10,30,7,45,705.5,46.0,2.75,14.05,214.0,156.03,95.5
2018,10,30,8,0,763.0,50.0,3.0,14.8,263.0,211.63,143.09
2018,10,30,8,15,799.0,53.0,3.2,15.5,310.5,265.65,191.75
2018,10,30,8,30,835.0,56.0,3.4,16.2,358.0,322.92,243.05
2018,10,30,8,45,859.0,58.5,3.55,16.9,401.0,376.43,290.72
2018,10,30,9,0,883.0,61.0,3.7,17.6,444.0,430.5,337.6
2018,10,30,9,15,899.0,63.5,3.75,18.25,482.5,481.15,380.42
2018,10,30,9,30,915.0,66.0,3.8,18.9,521.0,531.03,421.28
2018,10,30,9,45,926.0,67.0,3.9,19.6,552.5,575.59,456.9
2018,10,30,10,0,937.0,68.0,4.0,20.3,584.0,618.44,490.18
2018,10,30,10,15,945.0,69.5,4.05,20.8,609.0,658.01,520.36
2018,10,30,10,30,953.0,71.0,4.1,21.3,634.0,695.21,548.07
2018,10,30,10,45,956.5,71.5,4.15,21.8,650.0,725.73,569.2
2018,10,30,11,0,960.0,72.0,4.2,22.3,666.0,753.25,587.6
2018,10,30,11,15,962.5,72.0,4.25,22.65,675.0,776.36,603.13
2018,10,30,11,30,965.0,72.0,4.3,23.0,684.0,796.18,616.32
2018,10,30,11,45,965.5,72.5,4.35,23.35,685.5,811.63,626.47
2018,10,30,12,0,966.0,73.0,4.4,23.7,687.0,823.56,634.23
2018,10,30,12,15,962.0,73.5,4.4,23.85,679.5,828.45,637.44
2018,10,30,12,30,958.0,74.0,4.4,24.0,672.0,829.7,638.25
2018,10,30,12,45,950.5,74.5,4.45,24.2,656.5,824.63,634.79
2018,10,30,13,0,943.0,75.0,4.5,24.4,641.0,816.04,629.15
2018,10,30,13,15,936.0,74.0,4.55,24.4,618.5,802.69,620.75
2018,10,30,13,30,929.0,73.0,4.6,24.4,596.0,786.01,610.05
2018,10,30,13,45,918.5,71.5,4.6,24.45,566.0,762.97,594.41
2018,10,30,14,0,908.0,70.0,4.6,24.5,536.0,736.99,576.66
2018,10,30,14,15,892.0,68.5,4.55,24.3,499.5,704.45,554.33
2018,10,30,14,30,876.0,67.0,4.5,24.1,463.0,669.65,530.15
2018,10,30,14,45,854.0,64.0,4.5,23.95,421.0,627.23,499.06
2018,10,30,15,0,832.0,61.0,4.5,23.8,379.0,587.37,468.43
2018,10,30,15,15,771.5,60.5,4.5,23.8,327.0,523.24,417.94
2018,10,30,15,30,711.0,60.0,4.5,23.8,275.0,461.15,367.78
2018,10,30,15,45,647.5,55.0,3.8,22.85,225.5,395.14,313.61
2018,10,30,16,0,584.0,50.0,3.1,21.9,176.0,335.69,263.14
2018,10,30,16,15,415.0,46.5,2.65,20.6,124.5,236.9,181.88
2018,10,30,16,30,246.0,43.0,2.2,19.3,73.0,152.68,111.88
2018,10,30,16,45,155.5,27.0,1.8,18.0,43.0,92.02,48.28
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,27.63,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.0,13.3,6.0,5.9,0.0
2018,10,31,6,45,157.5,18.0,0.95,13.65,30.0,14.53,0.0
2018,10,31,7,0,255.0,30.0,0.9,14.0,54.0,23.53,13.22
2018,10,31,7,15,302.0,44.0,1.05,15.0,88.5,50.8,28.08
2018,10,31,7,30,349.0,58.0,1.2,16.0,123.0,87.21,52.68
2018,10,31,7,45,335.5,76.0,1.35,17.0,153.0,122.88,82.59
2018,10,31,8,0,322.0,94.0,1.5,18.0,183.0,156.96,112.65
2018,10,31,8,15,372.0,104.5,1.6,18.9,224.5,199.0,147.31
2018,10,31,8,30,422.0,115.0,1.7,19.8,266.0,245.73,185.89
2018,10,31,8,45,550.5,104.0,1.8,20.65,325.5,305.71,233.63
2018,10,31,9,0,679.0,93.0,1.9,21.5,385.0,375.47,289.09
2018,10,31,9,15,708.5,97.0,2.0,22.2,425.0,425.23,329.3
2018,10,31,9,30,738.0,101.0,2.1,22.9,465.0,475.93,369.23
2018,10,31,9,45,820.5,84.5,2.15,23.55,513.0,534.67,414.51
2018,10,31,10,0,903.0,68.0,2.2,24.2,561.0,595.82,460.61
2018,10,31,10,15,912.5,69.5,2.3,24.6,586.5,635.06,489.87
2018,10,31,10,30,922.0,71.0,2.4,25.0,612.0,672.13,517.08
2018,10,31,10,45,927.5,71.5,2.45,25.4,629.0,703.06,538.37
2018,10,31,11,0,933.0,72.0,2.5,25.8,646.0,731.19,556.9
2018,10,31,11,15,916.5,78.5,2.7,26.1,649.0,747.09,567.91
2018,10,31,11,30,900.0,85.0,2.9,26.4,652.0,759.15,576.39
2018,10,31,11,45,900.5,85.5,3.05,26.65,653.5,773.73,586.58
2018,10,31,12,0,901.0,86.0,3.2,26.9,655.0,785.02,594.56
2018,10,31,12,15,918.5,79.5,3.25,27.05,654.0,798.31,603.78
2018,10,31,12,30,936.0,73.0,3.3,27.2,653.0,808.2,610.76
2018,10,31,12,45,931.0,72.5,3.35,27.35,638.0,803.95,608.1
2018,10,31,13,0,926.0,72.0,3.4,27.5,623.0,796.24,603.25
2018,10,31,13,15,903.5,74.0,3.4,27.5,595.5,774.69,588.98
2018,10,31,13,30,881.0,76.0,3.4,27.5,568.0,750.28,572.79
2018,10,31,13,45,828.0,84.5,3.35,27.5,527.5,712.87,547.14
2018,10,31,14,0,775.0,93.0,3.3,27.5,487.0,669.68,517.21
2018,10,31,14,15,735.0,91.5,3.25,27.3,444.5,623.51,484.92
2018,10,31,14,30,695.0,90.0,3.2,27.1,402.0,579.3,452.62
2018,10,31,14,45,681.0,83.5,3.2,26.9,365.5,543.21,426.24
2018,10,31,15,0,667.0,77.0,3.2,26.7,329.0,505.75,398.07
2018,10,31,15,15,636.5,71.5,3.2,26.7,288.0,458.97,361.55
2018,10,31,15,30,606.0,66.0,3.2,26.7,247.0,412.56,324.27
2018,10,31,15,45,482.5,65.5,2.65,25.5,194.0,327.0,256.16
2018,10,31,16,0,359.0,65.0,2.1,24.3,141.0,248.46,192.47
2018,10,31,16,15,299.0,52.5,1.9,23.05,104.5,194.48,147.35
2018,10,31,16,30,239.0,40.0,1.7,21.8,68.0,145.86,104.98
2018,10,31,16,45,157.0,26.0,1.5,20.55,41.0,90.08,42.06
2018,10,31,17,0,75.0,12.0,1.3,19.3,14.0,30.99,0.0
2018,10,31,17,15,37.5,6.0,1.3,18.95,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.5,1.25,14.8,1.5,0.0,0.0
2018,11,1,6,30,14.0,3.0,1.2,15.2,3.0,2.95,0.0
2018,11,1,6,45,12.0,14.0,1.15,15.55,14.5,13.76,0.0
2018,11,1,7,0,10.0,25.0,1.1,15.9,26.0,23.57,12.76
2018,11,1,7,15,38.0,40.5,1.35,17.0,47.0,38.58,24.99
2018,11,1,7,30,66.0,56.0,1.6,18.1,68.0,58.64,40.37
2018,11,1,7,45,50.0,62.5,1.9,19.2,73.0,67.45,48.47
2018,11,1,8,0,34.0,69.0,2.2,20.3,78.0,73.45,54.27
2018,11,1,8,15,166.0,98.0,2.35,21.05,155.0,137.78,103.14
2018,11,1,8,30,298.0,127.0,2.5,21.8,232.0,216.6,164.49
2018,11,1,8,45,342.5,139.0,2.65,22.5,274.0,260.52,200.08
2018,11,1,9,0,387.0,151.0,2.8,23.2,316.0,309.93,239.73
2018,11,1,9,15,346.0,173.5,2.85,23.8,330.5,330.73,256.93
2018,11,1,9,30,305.0,196.0,2.9,24.4,345.0,349.18,271.41
2018,11,1,9,45,236.0,215.0,3.0,25.0,335.0,345.17,267.88
2018,11,1,10,0,167.0,234.0,3.1,25.6,325.0,331.89,256.71
2018,11,1,10,15,302.0,225.0,3.15,26.15,398.0,416.03,321.86
2018,11,1,10,30,437.0,216.0,3.2,26.7,471.0,509.15,392.14
2018,11,1,10,45,484.5,208.0,3.25,27.25,498.0,547.24,419.99
2018,11,1,11,0,532.0,200.0,3.3,27.8,525.0,586.0,448.27
2018,11,1,11,15,648.5,163.5,3.3,28.25,565.5,647.29,493.86
2018,11,1,11,30,765.0,127.0,3.3,28.7,606.0,707.27,537.51
2018,11,1,11,45,782.0,122.0,3.35,29.1,612.0,725.03,548.88
2018,11,1,12,0,799.0,117.0,3.4,29.5,618.0,742.13,560.1
2018,11,1,12,15,845.0,100.5,3.4,29.7,625.5,766.05,576.36
2018,11,1,12,30,891.0,84.0,3.4,29.9,633.0,782.65,587.53
2018,11,1,12,45,892.0,82.0,3.35,30.1,620.5,781.44,586.33
2018,11,1,13,0,893.0,80.0,3.3,30.3,608.0,776.87,583.05
2018,11,1,13,15,880.5,80.0,3.25,30.3,584.5,760.99,572.56
2018,11,1,13,30,868.0,80.0,3.2,30.3,561.0,742.12,560.13
2018,11,1,13,45,742.0,106.5,3.1,30.35,502.5,674.65,513.16
2018,11,1,14,0,616.0,133.0,3.0,30.4,444.0,601.57,459.71
2018,11,1,14,15,671.5,108.5,2.9,30.2,425.5,599.34,460.03
2018,11,1,14,30,727.0,84.0,2.8,30.0,407.0,588.79,453.7
2018,11,1,14,45,695.5,82.5,2.7,29.8,368.0,548.96,424.2
2018,11,1,15,0,664.0,81.0,2.6,29.6,329.0,506.48,392.32
2018,11,1,15,15,589.5,79.5,2.6,29.6,279.5,439.64,341.22
2018,11,1,15,30,515.0,78.0,2.6,29.6,230.0,376.31,291.65
2018,11,1,15,45,527.5,65.0,1.85,28.15,197.0,346.85,267.33
2018,11,1,16,0,540.0,52.0,1.1,26.7,164.0,314.93,239.03
2018,11,1,16,15,477.5,43.5,1.1,25.9,123.5,255.96,189.84
2018,11,1,16,30,415.0,35.0,1.1,25.1,83.0,201.9,141.89
2018,11,1,16,45,265.5,24.0,1.05,24.3,49.0,119.37,48.13
2018,11,1,17,0,116.0,13.0,1.0,23.5,15.0,42.16,0.0
2018,11,1,17,15,58.0,6.5,1.0,23.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.2,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.4,6.0,0.0,0.0
2018,11,2,6,45,187.5,18.0,0.85,16.65,31.0,17.69,0.0
2018,11,2,7,0,315.0,29.0,0.8,16.9,56.0,23.03,11.85
2018,11,2,7,15,437.0,36.5,0.95,17.8,100.0,48.31,22.79
2018,11,2,7,30,559.0,44.0,1.1,18.7,144.0,93.14,48.56
2018,11,2,7,45,481.0,62.5,1.3,19.6,166.5,131.31,82.25
2018,11,2,8,0,403.0,81.0,1.5,20.5,189.0,159.73,110.47
2018,11,2,8,15,379.0,101.5,1.65,21.35,217.5,196.0,143.01
2018,11,2,8,30,355.0,122.0,1.8,22.2,246.0,229.47,172.54
2018,11,2,8,45,469.0,118.0,1.9,23.1,303.0,285.83,216.91
2018,11,2,9,0,583.0,114.0,2.0,24.0,360.0,353.49,270.04
2018,11,2,9,15,726.5,91.0,2.15,24.75,425.0,423.09,324.54
2018,11,2,9,30,870.0,68.0,2.3,25.5,490.0,502.49,385.87
2018,11,2,9,45,882.5,70.0,2.45,26.25,521.5,546.83,420.02
2018,11,2,10,0,895.0,72.0,2.6,27.0,553.0,589.72,452.31
2018,11,2,10,15,903.5,73.5,2.7,27.55,577.5,627.95,480.59
2018,11,2,10,30,912.0,75.0,2.8,28.1,602.0,663.98,506.65
2018,11,2,10,45,910.0,78.0,2.9,28.6,616.5,692.22,526.54
2018,11,2,11,0,908.0,81.0,3.0,29.1,631.0,717.37,542.95
2018,11,2,11,15,913.0,80.5,3.05,29.45,640.5,740.54,558.08
2018,11,2,11,30,918.0,80.0,3.1,29.8,650.0,760.69,571.12
2018,11,2,11,45,923.5,78.5,3.15,30.1,653.0,776.97,581.66
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,789.99,590.07
2018,11,2,12,15,922.5,78.0,3.25,30.5,647.5,793.29,592.43
2018,11,2,12,30,916.0,79.0,3.3,30.6,639.0,793.1,592.59
2018,11,2,12,45,770.0,119.0,3.35,30.7,582.0,730.26,549.52
2018,11,2,13,0,624.0,159.0,3.4,30.8,525.0,663.52,502.03
2018,11,2,13,15,529.0,176.0,3.45,30.7,478.5,603.15,458.58
2018,11,2,13,30,434.0,193.0,3.5,30.6,432.0,546.5,416.89
2018,11,2,13,45,570.0,149.0,3.5,30.5,445.0,594.36,455.29
2018,11,2,14,0,706.0,105.0,3.5,30.4,458.0,631.78,485.23
2018,11,2,14,15,652.5,108.5,3.5,30.05,417.0,584.07,450.68
2018,11,2,14,30,599.0,112.0,3.5,29.7,376.0,536.44,415.99
2018,11,2,14,45,618.0,97.0,3.45,29.35,347.0,514.62,400.78
2018,11,2,15,0,637.0,82.0,3.4,29.0,318.0,489.37,382.25
2018,11,2,15,15,647.5,71.0,3.4,29.0,284.5,460.52,359.58
2018,11,2,15,30,658.0,60.0,3.4,29.0,251.0,428.91,333.74
2018,11,2,15,45,602.0,55.5,2.55,27.45,206.5,370.3,286.61
2018,11,2,16,0,546.0,51.0,1.7,25.9,162.0,314.82,240.35
2018,11,2,16,15,361.0,45.0,1.55,24.75,110.5,210.14,156.81
2018,11,2,16,30,176.0,39.0,1.4,23.6,59.0,121.88,85.51
2018,11,2,16,45,135.5,25.0,1.25,22.5,36.0,80.34,25.39
2018,11,2,17,0,95.0,11.0,1.1,21.4,13.0,34.65,0.0
2018,11,2,17,15,47.5,5.5,1.1,20.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,6,15,18.5,2.5,1.45,13.75,2.0,0.0,0.0
2018,11,3,6,30,37.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,83.5,18.0,1.35,14.65,23.0,17.69,0.0
2018,11,3,7,0,130.0,31.0,1.3,15.1,42.0,25.7,13.38
2018,11,3,7,15,243.5,42.5,1.45,16.3,79.5,44.93,25.22
2018,11,3,7,30,357.0,54.0,1.6,17.5,117.0,81.71,47.68
2018,11,3,7,45,363.0,69.0,1.75,18.65,149.5,117.94,76.65
2018,11,3,8,0,369.0,84.0,1.9,19.8,182.0,154.6,107.9
2018,11,3,8,15,375.5,100.5,1.95,20.65,215.5,193.14,141.2
2018,11,3,8,30,382.0,117.0,2.0,21.5,249.0,231.97,174.4
2018,11,3,8,45,440.0,123.0,2.1,22.3,293.0,279.08,212.73
2018,11,3,9,0,498.0,129.0,2.2,23.1,337.0,330.91,254.39
2018,11,3,9,15,616.5,114.5,2.4,24.0,395.5,395.33,305.05
2018,11,3,9,30,735.0,100.0,2.6,24.9,454.0,466.74,360.51
2018,11,3,9,45,829.5,82.5,2.8,25.8,506.0,529.73,408.94
2018,11,3,10,0,924.0,65.0,3.0,26.7,558.0,595.97,458.94
2018,11,3,10,15,930.5,66.0,3.15,27.3,581.5,633.33,486.75
2018,11,3,10,30,937.0,67.0,3.3,27.9,605.0,668.28,512.31
2018,11,3,10,45,942.0,67.5,3.4,28.5,621.5,699.09,533.76
2018,11,3,11,0,947.0,68.0,3.5,29.1,638.0,727.05,551.96
2018,11,3,11,15,949.0,69.0,3.6,29.45,647.5,750.43,567.46
2018,11,3,11,30,951.0,70.0,3.7,29.8,657.0,770.57,580.74
2018,11,3,11,45,950.5,70.5,3.8,30.1,658.0,784.96,590.23
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,795.89,597.44
2018,11,3,12,15,928.0,77.0,4.0,30.55,646.0,793.16,595.69
2018,11,3,12,30,906.0,83.0,4.1,30.7,633.0,786.79,591.63
2018,11,3,12,45,879.5,88.0,4.15,30.8,611.5,772.48,582.1
2018,11,3,13,0,853.0,93.0,4.2,30.9,590.0,759.44,573.58
2018,11,3,13,15,881.5,82.5,4.2,30.8,579.0,758.52,573.95
2018,11,3,13,30,910.0,72.0,4.2,30.7,568.0,757.95,574.63
2018,11,3,13,45,874.0,74.5,4.15,30.65,530.5,721.64,549.85
2018,11,3,14,0,838.0,77.0,4.1,30.6,493.0,687.82,526.88
2018,11,3,14,15,784.5,78.5,4.0,30.35,446.0,635.04,490.22
2018,11,3,14,30,731.0,80.0,3.9,30.1,399.0,582.05,451.56
2018,11,3,14,45,600.0,95.0,3.75,29.8,340.5,499.07,388.75
2018,11,3,15,0,469.0,110.0,3.6,29.5,282.0,415.93,324.8
2018,11,3,15,15,369.0,106.5,3.6,29.5,231.0,340.42,265.86
2018,11,3,15,30,269.0,103.0,3.6,29.5,180.0,263.78,205.1
2018,11,3,15,45,189.5,89.0,2.6,27.85,138.5,199.9,154.39
2018,11,3,16,0,110.0,75.0,1.6,26.2,97.0,136.34,103.32
2018,11,3,16,15,83.5,57.0,1.5,25.05,71.0,101.66,74.65
2018,11,3,16,30,57.0,39.0,1.4,23.9,45.0,68.97,46.56
2018,11,3,16,45,35.5,23.0,1.35,22.75,26.0,39.21,5.97
2018,11,3,17,0,14.0,7.0,1.3,21.6,7.0,10.36,0.0
2018,11,3,17,15,7.0,3.5,1.3,21.25,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.35,16.65,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.3,16.8,4.0,0.0,0.0
2018,11,4,6,45,64.5,17.0,0.3,17.0,20.0,16.71,0.0
2018,11,4,7,0,93.0,29.0,0.3,17.2,36.0,24.11,11.41
2018,11,4,7,15,232.0,42.5,0.25,17.9,78.0,43.87,24.69
2018,11,4,7,30,371.0,56.0,0.2,18.6,120.0,83.88,48.71
2018,11,4,7,45,445.0,62.5,0.2,19.35,162.0,123.62,77.13
2018,11,4,8,0,519.0,69.0,0.2,20.1,204.0,170.16,113.46
2018,11,4,8,15,524.5,83.0,0.25,20.8,241.0,213.97,151.24
2018,11,4,8,30,530.0,97.0,0.3,21.5,278.0,257.67,188.56
2018,11,4,8,45,611.0,94.0,0.35,22.2,328.0,311.0,231.19
2018,11,4,9,0,692.0,91.0,0.4,22.9,378.0,370.79,278.21
2018,11,4,9,15,555.5,130.5,0.6,24.0,374.0,380.67,288.6
2018,11,4,9,30,419.0,170.0,0.8,25.1,370.0,378.96,288.65
2018,11,4,9,45,442.0,176.5,1.0,26.15,399.5,416.39,317.08
2018,11,4,10,0,465.0,183.0,1.2,27.2,429.0,454.44,345.08
2018,11,4,10,15,469.0,191.0,1.4,27.8,449.0,482.96,366.14
2018,11,4,10,30,473.0,199.0,1.6,28.4,469.0,510.39,386.1
2018,11,4,10,45,578.5,173.0,1.75,28.95,512.5,568.23,429.07
2018,11,4,11,0,684.0,147.0,1.9,29.5,556.0,632.17,475.48
2018,11,4,11,15,737.0,132.5,2.05,29.75,579.0,670.49,503.36
2018,11,4,11,30,790.0,118.0,2.2,30.0,602.0,706.13,529.02
2018,11,4,11,45,845.0,104.0,2.35,30.2,622.5,744.14,555.26
2018,11,4,12,0,900.0,90.0,2.5,30.4,643.0,776.25,577.39
2018,11,4,12,15,921.0,84.5,2.65,30.45,645.0,793.03,589.52
2018,11,4,12,30,942.0,79.0,2.8,30.5,647.0,806.5,599.64
2018,11,4,12,45,911.5,84.5,2.95,30.5,623.5,789.8,589.46
2018,11,4,13,0,881.0,90.0,3.1,30.5,600.0,774.23,580.25
2018,11,4,13,15,871.5,87.5,3.2,30.35,576.0,758.14,570.77
2018,11,4,13,30,862.0,85.0,3.3,30.2,552.0,738.98,559.13
2018,11,4,13,45,852.5,79.5,3.4,30.0,520.5,713.41,543.04
2018,11,4,14,0,843.0,74.0,3.5,29.8,489.0,685.03,524.81
2018,11,4,14,15,838.5,71.0,3.5,29.45,458.5,660.36,509.02
2018,11,4,14,30,834.0,68.0,3.5,29.1,428.0,633.01,490.41
2018,11,4,14,45,800.5,68.0,3.55,28.7,387.0,588.57,458.2
2018,11,4,15,0,767.0,68.0,3.6,28.3,346.0,543.52,424.65
2018,11,4,15,15,749.5,62.5,3.6,28.3,305.0,500.91,391.29
2018,11,4,15,30,732.0,57.0,3.6,28.3,264.0,457.37,355.96
2018,11,4,15,45,667.5,52.5,3.1,26.7,215.5,391.78,303.8
2018,11,4,16,0,603.0,48.0,2.6,25.1,167.0,333.0,255.02
2018,11,4,16,15,435.5,42.0,2.25,23.65,115.5,233.85,174.66
2018,11,4,16,30,268.0,36.0,1.9,22.2,64.0,149.09,103.66
2018,11,4,16,45,165.0,22.5,1.6,20.8,37.0,84.03,8.36
2018,11,4,17,0,62.0,9.0,1.3,19.4,10.0,24.12,0.0
2018,11,4,17,15,31.0,4.5,1.25,18.8,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,156.0,13.5,1.25,13.45,24.0,13.27,0.0
2018,11,5,7,0,284.0,23.0,1.3,13.9,45.0,17.74,6.37
2018,11,5,7,15,394.0,32.0,1.5,14.65,85.5,39.47,18.07
2018,11,5,7,30,504.0,41.0,1.7,15.4,126.0,81.22,42.02
2018,11,5,7,45,393.0,53.5,1.9,16.2,132.0,106.31,66.36
2018,11,5,8,0,282.0,66.0,2.1,17.0,138.0,118.49,82.53
2018,11,5,8,15,165.0,98.5,2.25,17.95,142.5,136.26,102.79
2018,11,5,8,30,48.0,131.0,2.4,18.9,147.0,140.71,110.1
2018,11,5,8,45,125.5,150.5,2.6,19.8,200.0,190.86,149.41
2018,11,5,9,0,203.0,170.0,2.8,20.7,253.0,247.79,194.27
2018,11,5,9,15,419.5,143.0,3.05,21.6,335.0,331.36,259.75
2018,11,5,9,30,636.0,116.0,3.3,22.5,417.0,430.55,337.44
2018,11,5,9,45,757.5,91.0,3.5,23.35,472.5,495.55,388.43
2018,11,5,10,0,879.0,66.0,3.7,24.2,528.0,565.83,442.85
2018,11,5,10,15,889.0,66.5,3.75,24.7,552.0,603.08,471.18
2018,11,5,10,30,899.0,67.0,3.8,25.2,576.0,638.27,497.46
2018,11,5,10,45,905.0,68.0,3.9,25.7,593.0,669.11,520.13
2018,11,5,11,0,911.0,69.0,4.0,26.2,610.0,697.29,539.24
2018,11,5,11,15,914.5,69.0,4.0,26.5,619.0,719.79,554.28
2018,11,5,11,30,918.0,69.0,4.0,26.8,628.0,739.24,567.17
2018,11,5,11,45,918.5,69.5,4.0,27.05,629.5,753.86,576.79
2018,11,5,12,0,919.0,70.0,4.0,27.3,631.0,765.17,584.17
2018,11,5,12,15,915.5,71.0,4.0,27.4,624.5,770.67,587.93
2018,11,5,12,30,912.0,72.0,4.0,27.5,618.0,772.75,589.44
2018,11,5,12,45,906.5,71.5,4.0,27.65,603.5,768.23,586.33
2018,11,5,13,0,901.0,71.0,4.0,27.8,589.0,760.36,581.02
2018,11,5,13,15,893.5,70.5,3.95,27.75,567.5,747.73,572.74
2018,11,5,13,30,886.0,70.0,3.9,27.7,546.0,731.98,562.35
2018,11,5,13,45,874.5,68.5,3.85,27.65,517.5,709.2,546.99
2018,11,5,14,0,863.0,67.0,3.8,27.6,489.0,683.71,529.66
2018,11,5,14,15,846.5,65.0,3.7,27.35,454.0,651.73,507.78
2018,11,5,14,30,830.0,63.0,3.6,27.1,419.0,617.7,483.67
2018,11,5,14,45,806.0,61.0,3.5,26.85,379.0,581.22,456.25
2018,11,5,15,0,782.0,59.0,3.4,26.6,339.0,539.51,424.3
2018,11,5,15,15,739.0,57.0,3.4,26.6,294.0,486.48,382.61
2018,11,5,15,30,696.0,55.0,3.4,26.6,249.0,434.36,340.39
2018,11,5,15,45,599.0,52.5,2.7,25.35,198.0,360.08,280.42
2018,11,5,16,0,502.0,50.0,2.0,24.1,147.0,290.02,222.49
2018,11,5,16,15,317.5,44.0,1.8,22.85,99.0,189.14,141.17
2018,11,5,16,30,133.0,38.0,1.6,21.6,51.0,99.47,67.85
2018,11,5,16,45,79.0,22.5,1.4,20.35,29.0,54.35,0.0
2018,11,5,17,0,25.0,7.0,1.2,19.1,7.0,12.98,0.0
2018,11,5,17,15,12.5,3.5,1.2,18.65,3.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,15,13.0,1.5,0.8,13.8,1.0,0.0,0.0
2018,11,6,6,30,26.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,6,6,45,146.5,14.5,0.75,14.2,24.0,14.25,0.0
2018,11,6,7,0,267.0,26.0,0.7,14.4,46.0,20.94,7.55
2018,11,6,7,15,412.5,34.5,0.7,15.25,90.5,41.46,19.68
2018,11,6,7,30,558.0,43.0,0.7,16.1,135.0,86.51,44.28
2018,11,6,7,45,518.0,56.0,0.7,16.95,162.5,125.34,76.19
2018,11,6,8,0,478.0,69.0,0.7,17.8,190.0,159.43,107.51
2018,11,6,8,15,474.0,85.5,0.8,18.7,224.5,200.08,143.47
2018,11,6,8,30,470.0,102.0,0.9,19.6,259.0,240.53,178.86
2018,11,6,8,45,590.0,95.0,1.05,20.5,318.0,301.19,227.2
2018,11,6,9,0,710.0,88.0,1.2,21.4,377.0,370.79,282.39
2018,11,6,9,15,792.5,79.0,1.25,22.2,429.0,431.44,330.35
2018,11,6,9,30,875.0,70.0,1.3,23.0,481.0,496.18,380.37
2018,11,6,9,45,895.5,70.0,1.4,23.75,514.5,542.49,415.99
2018,11,6,10,0,916.0,70.0,1.5,24.5,548.0,587.89,450.04
2018,11,6,10,15,924.5,71.5,1.55,25.05,572.5,626.55,478.36
2018,11,6,10,30,933.0,73.0,1.6,25.6,597.0,662.96,504.4
2018,11,6,10,45,938.5,74.5,1.7,26.15,614.5,694.96,527.12
2018,11,6,11,0,944.0,76.0,1.8,26.7,632.0,724.18,546.59
2018,11,6,11,15,947.0,76.0,1.85,27.05,641.0,747.06,561.35
2018,11,6,11,30,950.0,76.0,1.9,27.4,650.0,766.76,574.0
2018,11,6,11,45,950.0,76.0,2.0,27.75,651.0,780.96,583.38
2018,11,6,12,0,950.0,76.0,2.1,28.1,652.0,791.72,590.55
2018,11,6,12,15,946.5,76.0,2.15,28.3,644.5,796.36,593.69
2018,11,6,12,30,943.0,76.0,2.2,28.5,637.0,797.47,594.61
2018,11,6,12,45,936.0,76.0,2.3,28.65,621.5,792.43,592.0
2018,11,6,13,0,929.0,76.0,2.4,28.8,606.0,783.96,587.18
2018,11,6,13,15,920.0,75.0,2.5,28.8,583.0,769.52,578.69
2018,11,6,13,30,911.0,74.0,2.6,28.8,560.0,751.87,568.03
2018,11,6,13,45,898.0,72.5,2.65,28.75,530.0,727.75,552.66
2018,11,6,14,0,885.0,71.0,2.7,28.7,500.0,700.89,535.29
2018,11,6,14,15,866.5,69.5,2.7,28.5,464.0,667.8,513.4
2018,11,6,14,30,848.0,68.0,2.7,28.3,428.0,636.78,491.77
2018,11,6,14,45,822.0,65.5,2.7,28.05,386.5,593.93,460.66
2018,11,6,15,0,796.0,63.0,2.7,27.8,345.0,550.03,427.91
2018,11,6,15,15,759.0,59.5,2.7,27.8,300.0,498.19,387.73
2018,11,6,15,30,722.0,56.0,2.7,27.8,255.0,446.79,346.57
2018,11,6,15,45,663.5,51.0,1.95,25.95,208.0,384.37,296.48
2018,11,6,16,0,605.0,46.0,1.2,24.1,161.0,324.93,246.75
2018,11,6,16,15,465.5,40.5,1.2,22.95,114.0,241.39,178.65
2018,11,6,16,30,326.0,35.0,1.2,21.8,67.0,165.75,112.5
2018,11,6,16,45,176.5,21.0,1.25,20.65,37.0,83.29,0.0
2018,11,6,17,0,27.0,7.0,1.3,19.5,7.0,13.41,0.0
2018,11,6,17,15,13.5,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
