Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.3,16.25,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.3,16.4,2.0,0.0,0.0
2018,11,7,6,45,92.0,14.0,0.35,16.5,19.0,13.76,0.0
2018,11,7,7,0,155.0,25.0,0.4,16.6,36.0,19.56,5.42
2018,11,7,7,15,213.0,39.0,0.45,17.2,66.5,38.39,21.22
2018,11,7,7,30,271.0,53.0,0.5,17.8,97.0,69.86,41.57
2018,11,7,7,45,314.5,66.5,0.55,18.4,133.0,105.08,67.88
2018,11,7,8,0,358.0,80.0,0.6,19.0,169.0,144.77,99.72
2018,11,7,8,15,372.5,95.0,0.7,19.75,203.5,183.08,132.34
2018,11,7,8,30,387.0,110.0,0.8,20.5,238.0,222.46,165.75
2018,11,7,8,45,457.5,114.0,0.9,21.3,284.5,271.31,205.05
2018,11,7,9,0,528.0,118.0,1.0,22.1,331.0,325.96,248.6
2018,11,7,9,15,690.5,94.5,1.25,22.9,399.5,400.04,306.45
2018,11,7,9,30,853.0,71.0,1.5,23.7,468.0,484.43,371.65
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,531.1,408.12
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,577.84,443.97
2018,11,7,10,15,916.0,69.0,2.15,25.75,561.5,615.88,472.8
2018,11,7,10,30,925.0,70.0,2.3,26.2,586.0,651.72,499.47
2018,11,7,10,45,930.5,71.0,2.45,26.6,603.0,682.89,522.4
2018,11,7,11,0,936.0,72.0,2.6,27.0,620.0,711.3,542.16
2018,11,7,11,15,938.5,72.5,2.65,27.25,629.0,734.16,557.37
2018,11,7,11,30,941.0,73.0,2.7,27.5,638.0,753.84,570.42
2018,11,7,11,45,940.0,73.5,2.8,27.8,638.5,767.72,579.67
2018,11,7,12,0,939.0,74.0,2.9,28.1,639.0,778.17,586.7
2018,11,7,12,15,936.0,73.5,2.95,28.1,631.5,782.55,590.09
2018,11,7,12,30,933.0,73.0,3.0,28.1,624.0,783.43,591.25
2018,11,7,12,45,927.0,72.5,3.05,28.15,609.0,778.6,588.48
2018,11,7,13,0,921.0,72.0,3.1,28.2,594.0,770.35,583.5
2018,11,7,13,15,913.0,71.0,3.15,28.15,571.5,756.73,575.11
2018,11,7,13,30,905.0,70.0,3.2,28.1,549.0,739.93,564.55
2018,11,7,13,45,893.5,68.5,3.2,28.0,520.0,717.01,549.58
2018,11,7,14,0,882.0,67.0,3.2,27.9,491.0,691.31,532.59
2018,11,7,14,15,865.5,65.0,3.2,27.7,455.5,659.11,510.98
2018,11,7,14,30,849.0,63.0,3.2,27.5,420.0,624.79,486.79
2018,11,7,14,45,825.5,60.0,3.2,27.25,379.5,587.09,458.91
2018,11,7,15,0,802.0,57.0,3.2,27.0,339.0,544.1,426.37
2018,11,7,15,15,766.0,54.0,3.2,27.0,294.5,493.41,386.53
2018,11,7,15,30,730.0,51.0,3.2,27.0,250.0,443.09,345.67
2018,11,7,15,45,676.0,46.5,2.45,25.4,204.0,383.37,297.02
2018,11,7,16,0,622.0,42.0,1.7,23.8,158.0,326.32,248.61
2018,11,7,16,15,439.0,38.5,1.6,22.5,108.5,227.87,168.88
2018,11,7,16,30,256.0,35.0,1.5,21.2,59.0,142.72,95.8
2018,11,7,16,45,144.5,20.5,1.4,19.9,32.5,73.1,0.0
2018,11,7,17,0,33.0,6.0,1.3,18.6,6.0,13.82,0.0
2018,11,7,17,15,16.5,3.0,1.3,18.15,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.75,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,56.0,13.5,1.25,10.2,17.0,13.27,0.0
2018,11,8,7,0,99.0,25.0,1.2,10.4,32.0,20.89,4.83
2018,11,8,7,15,215.0,40.0,1.4,11.45,69.5,38.72,22.12
2018,11,8,7,30,331.0,55.0,1.6,12.5,107.0,75.83,45.21
2018,11,8,7,45,404.5,64.0,1.8,13.6,148.5,114.14,72.87
2018,11,8,8,0,478.0,73.0,2.0,14.7,190.0,160.77,110.05
2018,11,8,8,15,479.5,86.0,2.2,15.5,223.0,199.25,144.79
2018,11,8,8,30,481.0,99.0,2.4,16.3,256.0,238.18,179.85
2018,11,8,8,45,610.5,96.0,2.55,17.1,322.0,305.74,234.89
2018,11,8,9,0,740.0,93.0,2.7,17.9,388.0,383.21,297.8
2018,11,8,9,15,799.5,90.0,2.8,18.6,435.5,440.77,345.29
2018,11,8,9,30,859.0,87.0,2.9,19.3,483.0,501.12,393.99
2018,11,8,9,45,890.5,84.0,2.95,20.0,518.5,549.63,432.54
2018,11,8,10,0,922.0,81.0,3.0,20.7,554.0,596.85,469.16
2018,11,8,10,15,931.0,83.0,3.05,21.15,579.5,636.5,499.5
2018,11,8,10,30,940.0,85.0,3.1,21.6,605.0,673.92,527.49
2018,11,8,10,45,945.5,85.5,3.1,22.05,622.0,705.05,550.13
2018,11,8,11,0,951.0,86.0,3.1,22.5,639.0,733.36,570.07
2018,11,8,11,15,953.0,87.5,3.15,22.8,648.5,757.35,586.26
2018,11,8,11,30,955.0,89.0,3.2,23.1,658.0,778.12,600.18
2018,11,8,11,45,954.0,89.0,3.25,23.4,658.5,791.76,609.14
2018,11,8,12,0,953.0,89.0,3.3,23.7,659.0,801.92,615.79
2018,11,8,12,15,950.5,89.0,3.3,23.8,652.0,807.46,619.55
2018,11,8,12,30,948.0,89.0,3.3,23.9,645.0,809.46,621.0
2018,11,8,12,45,942.0,88.0,3.3,24.05,629.5,804.21,617.4
2018,11,8,13,0,936.0,87.0,3.3,24.2,614.0,795.49,611.53
2018,11,8,13,15,922.0,86.0,3.3,24.15,588.0,777.53,599.73
2018,11,8,13,30,908.0,85.0,3.3,24.1,562.0,760.8,588.91
2018,11,8,13,45,892.5,83.5,3.3,24.1,531.0,735.16,571.6
2018,11,8,14,0,877.0,82.0,3.3,24.1,500.0,706.83,552.31
2018,11,8,14,15,856.0,80.0,3.3,23.85,463.5,671.8,528.03
2018,11,8,14,30,835.0,78.0,3.3,23.6,427.0,634.81,501.12
2018,11,8,14,45,805.5,75.0,3.3,23.4,384.5,589.81,467.42
2018,11,8,15,0,776.0,72.0,3.3,23.2,342.0,543.96,432.15
2018,11,8,15,15,735.5,68.0,3.3,23.2,296.5,490.49,389.62
2018,11,8,15,30,695.0,64.0,3.3,23.2,251.0,441.06,348.81
2018,11,8,15,45,628.5,58.0,2.55,21.75,203.0,375.44,294.82
2018,11,8,16,0,562.0,52.0,1.8,20.3,155.0,313.64,242.19
2018,11,8,16,15,422.0,44.0,1.65,19.15,108.5,226.1,169.44
2018,11,8,16,30,282.0,36.0,1.5,18.0,62.0,152.45,102.1
2018,11,8,16,45,157.0,20.5,1.35,16.85,33.5,75.97,0.0
2018,11,8,17,0,32.0,5.0,1.2,15.7,5.0,12.54,0.0
2018,11,8,17,15,16.0,2.5,1.25,15.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,9,6,45,71.5,13.5,1.25,10.05,17.0,13.27,0.0
2018,11,9,7,0,128.0,24.0,1.2,10.4,32.0,18.87,1.95
2018,11,9,7,15,243.0,38.0,1.3,11.6,69.5,37.03,20.43
2018,11,9,7,30,358.0,52.0,1.4,12.8,107.0,74.34,43.0
2018,11,9,7,45,417.5,61.0,1.45,14.0,146.0,112.79,70.99
2018,11,9,8,0,477.0,70.0,1.5,15.2,185.0,156.36,105.95
2018,11,9,8,15,473.0,84.5,1.45,16.0,217.5,194.91,140.66
2018,11,9,8,30,469.0,99.0,1.4,16.8,250.0,233.33,175.02
2018,11,9,8,45,548.5,100.5,1.35,17.65,300.0,287.45,219.42
2018,11,9,9,0,628.0,102.0,1.3,18.5,350.0,346.9,267.5
2018,11,9,9,15,735.0,95.0,1.15,19.35,411.5,415.46,321.13
2018,11,9,9,30,842.0,88.0,1.0,20.2,473.0,491.44,378.63
2018,11,9,9,45,865.0,89.5,0.85,21.1,508.0,539.45,413.55
2018,11,9,10,0,888.0,91.0,0.7,22.0,543.0,586.86,446.53
2018,11,9,10,15,899.5,92.0,0.85,22.7,568.5,626.12,475.76
2018,11,9,10,30,911.0,93.0,1.0,23.4,594.0,663.4,503.0
2018,11,9,10,45,918.5,93.5,1.15,24.05,611.5,695.36,526.1
2018,11,9,11,0,926.0,94.0,1.3,24.7,629.0,724.69,546.99
2018,11,9,11,15,930.5,94.0,1.45,25.0,638.5,745.7,561.99
2018,11,9,11,30,935.0,94.0,1.6,25.3,648.0,766.24,576.34
2018,11,9,11,45,936.5,94.0,1.75,25.6,649.5,781.43,587.08
2018,11,9,12,0,938.0,94.0,1.9,25.9,651.0,793.28,595.65
2018,11,9,12,15,933.5,94.5,1.95,26.0,643.5,797.84,599.0
2018,11,9,12,30,929.0,95.0,2.0,26.1,636.0,802.98,602.96
2018,11,9,12,45,918.0,94.5,2.05,26.15,618.5,794.81,598.08
2018,11,9,13,0,907.0,94.0,2.1,26.2,601.0,783.24,591.08
2018,11,9,13,15,895.5,93.0,2.1,26.15,577.0,767.48,581.15
2018,11,9,13,30,884.0,92.0,2.1,26.1,553.0,748.61,569.14
2018,11,9,13,45,869.5,89.5,2.1,26.0,522.5,723.01,552.53
2018,11,9,14,0,855.0,87.0,2.1,25.9,492.0,694.73,534.0
2018,11,9,14,15,834.0,85.0,2.05,25.65,455.5,660.27,509.99
2018,11,9,14,30,813.0,83.0,2.0,25.4,419.0,623.9,483.94
2018,11,9,14,45,782.5,79.5,1.95,25.15,377.0,578.45,450.62
2018,11,9,15,0,752.0,76.0,1.9,24.9,335.0,535.31,418.03
2018,11,9,15,15,710.0,71.0,1.9,24.9,289.5,481.13,376.0
2018,11,9,15,30,668.0,66.0,1.9,24.9,244.0,427.9,333.34
2018,11,9,15,45,600.0,60.0,1.45,23.0,197.0,362.83,281.32
2018,11,9,16,0,532.0,54.0,1.0,21.1,150.0,301.65,230.52
2018,11,9,16,15,421.0,44.5,1.0,20.15,106.5,225.07,166.83
2018,11,9,16,30,310.0,35.0,1.0,19.2,63.0,157.35,102.51
2018,11,9,16,45,174.0,20.5,1.05,18.3,34.5,69.24,0.0
2018,11,9,17,0,38.0,6.0,1.1,17.4,6.0,5.9,0.0
2018,11,9,17,15,19.0,3.0,1.1,17.15,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,6,45,39.0,11.0,0.65,12.3,13.5,10.81,0.0
2018,11,10,7,0,78.0,22.0,0.6,12.3,27.0,18.47,0.0
2018,11,10,7,15,167.5,37.0,0.6,12.85,59.0,33.88,19.08
2018,11,10,7,30,257.0,52.0,0.6,13.4,91.0,65.7,39.64
2018,11,10,7,45,315.5,64.5,0.55,14.0,128.5,100.81,65.35
2018,11,10,8,0,374.0,77.0,0.5,14.6,166.0,141.94,98.01
2018,11,10,8,15,403.0,88.5,0.5,15.25,202.0,180.93,131.17
2018,11,10,8,30,432.0,100.0,0.5,15.9,238.0,222.37,166.48
2018,11,10,8,45,479.0,108.0,0.5,16.55,280.0,268.65,204.86
2018,11,10,9,0,526.0,116.0,0.5,17.2,322.0,318.52,245.44
2018,11,10,9,15,551.0,122.5,0.6,18.15,356.0,360.75,279.63
2018,11,10,9,30,576.0,129.0,0.7,19.1,390.0,405.65,315.0
2018,11,10,9,45,626.0,127.0,0.85,20.05,428.5,453.77,352.29
2018,11,10,10,0,676.0,125.0,1.0,21.0,467.0,503.93,390.32
2018,11,10,10,15,720.5,124.5,1.05,21.4,504.0,553.97,427.63
2018,11,10,10,30,765.0,124.0,1.1,21.8,541.0,604.67,464.66
2018,11,10,10,45,775.5,127.0,1.15,22.25,561.0,637.52,487.99
2018,11,10,11,0,786.0,130.0,1.2,22.7,581.0,668.38,509.66
2018,11,10,11,15,791.0,132.5,1.25,22.95,592.0,692.76,526.88
2018,11,10,11,30,796.0,135.0,1.3,23.2,603.0,714.58,542.17
2018,11,10,11,45,797.5,134.5,1.3,23.45,604.5,727.96,551.13
2018,11,10,12,0,799.0,134.0,1.3,23.7,606.0,738.44,558.08
2018,11,10,12,15,781.0,138.5,1.4,23.75,595.5,737.07,558.0
2018,11,10,12,30,763.0,143.0,1.5,23.8,585.0,732.57,555.81
2018,11,10,12,45,736.0,148.5,1.55,23.9,566.0,719.52,546.99
2018,11,10,13,0,709.0,154.0,1.6,24.0,547.0,703.7,536.25
2018,11,10,13,15,696.5,150.5,1.7,23.9,524.5,686.34,525.56
2018,11,10,13,30,684.0,147.0,1.8,23.8,502.0,666.52,512.93
2018,11,10,13,45,665.5,143.5,1.9,23.7,473.0,640.2,495.33
2018,11,10,14,0,647.0,140.0,2.0,23.6,444.0,611.95,476.01
2018,11,10,14,15,622.0,134.5,1.95,23.2,409.0,575.62,450.15
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,536.09,421.5
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,490.51,387.67
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,445.23,353.17
2018,11,10,15,15,483.5,104.0,1.9,22.1,251.5,392.38,311.41
2018,11,10,15,30,439.0,94.0,1.9,22.1,209.0,341.39,270.01
2018,11,10,15,45,378.0,80.0,1.4,20.1,165.5,280.46,220.81
2018,11,10,16,0,317.0,66.0,0.9,18.1,122.0,223.73,173.58
2018,11,10,16,15,235.0,49.0,0.95,17.25,83.5,160.29,120.14
2018,11,10,16,30,153.0,32.0,1.0,16.4,45.0,104.04,66.6
2018,11,10,16,45,84.5,17.5,1.0,15.55,24.0,40.87,0.0
2018,11,10,17,0,16.0,3.0,1.0,14.7,3.0,2.95,0.0
2018,11,10,17,15,8.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,44.0,10.5,1.2,9.7,13.0,10.32,0.0
2018,11,11,7,0,88.0,21.0,1.2,9.8,26.0,17.66,0.0
2018,11,11,7,15,172.0,36.0,1.15,10.65,57.5,32.59,18.2
2018,11,11,7,30,256.0,51.0,1.1,11.5,89.0,64.01,38.66
2018,11,11,7,45,321.0,63.5,1.05,12.35,128.0,99.72,64.64
2018,11,11,8,0,386.0,76.0,1.0,13.2,167.0,142.12,98.27
2018,11,11,8,15,419.0,87.0,1.15,14.1,203.5,182.08,132.47
2018,11,11,8,30,452.0,98.0,1.3,15.0,240.0,224.85,169.33
2018,11,11,8,45,481.5,106.0,1.45,15.9,276.0,266.11,204.82
2018,11,11,9,0,511.0,114.0,1.6,16.8,312.0,309.29,241.3
2018,11,11,9,15,576.5,119.0,1.65,17.5,362.5,367.97,288.88
2018,11,11,9,30,642.0,124.0,1.7,18.2,413.0,429.59,337.78
2018,11,11,9,45,695.0,126.0,1.7,18.95,458.0,485.65,381.21
2018,11,11,10,0,748.0,128.0,1.7,19.7,503.0,543.88,425.17
2018,11,11,10,15,763.5,130.5,1.65,20.2,529.0,582.62,453.75
2018,11,11,10,30,779.0,133.0,1.6,20.7,555.0,620.07,480.72
2018,11,11,10,45,789.5,134.0,1.55,21.2,572.5,651.23,502.52
2018,11,11,11,0,800.0,135.0,1.5,21.7,590.0,680.33,522.35
2018,11,11,11,15,804.5,135.5,1.5,22.05,599.5,702.56,537.65
2018,11,11,11,30,809.0,136.0,1.5,22.4,609.0,722.13,550.91
2018,11,11,11,45,810.0,136.0,1.45,22.75,610.5,735.89,559.53
2018,11,11,12,0,811.0,136.0,1.4,23.1,612.0,746.69,566.02
2018,11,11,12,15,813.0,133.5,1.4,23.3,606.0,752.49,569.83
2018,11,11,12,30,815.0,131.0,1.4,23.5,600.0,755.21,571.5
2018,11,11,12,45,789.5,131.5,1.35,23.65,576.5,737.95,559.18
2018,11,11,13,0,764.0,132.0,1.3,23.8,553.0,717.79,544.89
2018,11,11,13,15,774.0,126.5,1.2,23.8,539.0,714.06,542.15
2018,11,11,13,30,784.0,121.0,1.1,23.8,525.0,707.19,536.99
2018,11,11,13,45,756.0,119.0,1.05,23.8,491.0,674.55,514.0
2018,11,11,14,0,728.0,117.0,1.0,23.8,457.0,640.06,489.7
2018,11,11,14,15,721.5,111.5,0.9,23.6,427.0,614.28,471.37
2018,11,11,14,30,715.0,106.0,0.8,23.4,397.0,586.26,450.95
2018,11,11,14,45,682.5,99.0,0.75,23.2,354.5,538.83,416.42
2018,11,11,15,0,650.0,92.0,0.7,23.0,312.0,491.09,380.92
2018,11,11,15,15,606.5,86.0,0.7,23.0,269.0,438.58,340.79
2018,11,11,15,30,563.0,80.0,0.7,23.0,226.0,387.21,300.2
2018,11,11,15,45,499.5,70.0,0.55,21.55,181.0,324.12,250.22
2018,11,11,16,0,436.0,60.0,0.4,20.1,136.0,264.75,201.52
2018,11,11,16,15,327.5,47.0,0.4,19.55,94.0,191.81,141.08
2018,11,11,16,30,219.0,34.0,0.4,19.0,52.0,127.34,78.68
2018,11,11,16,45,118.0,19.0,0.4,18.45,28.0,51.48,0.0
2018,11,11,17,0,17.0,4.0,0.4,17.9,4.0,0.0,0.0
2018,11,11,17,15,8.5,2.0,0.45,17.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,6,45,38.0,10.0,1.55,8.9,12.0,9.83,0.0
2018,11,12,7,0,76.0,20.0,1.5,9.2,24.0,16.84,0.0
2018,11,12,7,15,155.5,35.0,1.65,10.5,54.0,30.94,17.12
2018,11,12,7,30,235.0,50.0,1.8,11.8,84.0,60.91,36.86
2018,11,12,7,45,289.5,63.5,1.95,13.05,120.0,94.9,61.82
2018,11,12,8,0,344.0,77.0,2.1,14.3,156.0,134.52,93.37
2018,11,12,8,15,381.5,88.0,2.2,15.2,193.0,173.23,126.2
2018,11,12,8,30,419.0,99.0,2.3,16.1,230.0,215.27,162.19
2018,11,12,8,45,449.5,108.5,2.4,17.0,266.0,256.63,197.65
2018,11,12,9,0,480.0,118.0,2.5,17.9,302.0,300.09,234.28
2018,11,12,9,15,566.5,118.0,2.6,18.9,355.5,361.01,283.44
2018,11,12,9,30,653.0,118.0,2.7,19.9,409.0,426.66,335.52
2018,11,12,9,45,734.5,111.0,2.8,20.85,459.5,488.04,383.57
2018,11,12,10,0,816.0,104.0,2.9,21.8,510.0,552.92,433.28
2018,11,12,10,15,829.5,106.0,2.85,22.55,535.5,591.83,462.18
2018,11,12,10,30,843.0,108.0,2.8,23.3,561.0,629.12,489.19
2018,11,12,10,45,853.5,108.0,2.8,24.0,579.0,660.57,511.59
2018,11,12,11,0,864.0,108.0,2.8,24.7,597.0,689.74,531.87
2018,11,12,11,15,869.0,108.5,2.6,24.95,606.5,713.26,547.64
2018,11,12,11,30,874.0,109.0,2.4,25.2,616.0,733.93,560.85
2018,11,12,11,45,876.5,108.5,2.25,25.5,618.0,748.79,569.38
2018,11,12,12,0,879.0,108.0,2.1,25.8,620.0,760.51,575.72
2018,11,12,12,15,877.5,106.0,1.95,25.9,612.5,764.48,577.17
2018,11,12,12,30,876.0,104.0,1.8,26.0,605.0,765.14,576.44
2018,11,12,12,45,871.0,102.5,1.65,26.05,590.0,760.49,572.27
2018,11,12,13,0,866.0,101.0,1.5,26.1,575.0,752.58,565.97
2018,11,12,13,15,856.5,98.5,1.35,26.05,552.0,737.13,554.82
2018,11,12,13,30,847.0,96.0,1.2,26.0,529.0,718.68,541.7
2018,11,12,13,45,833.5,93.5,1.05,25.95,500.0,694.58,524.71
2018,11,12,14,0,820.0,91.0,0.9,25.9,471.0,667.9,505.39
2018,11,12,14,15,799.5,88.5,0.85,25.65,435.5,634.28,482.14
2018,11,12,14,30,779.0,86.0,0.8,25.4,400.0,601.75,459.12
2018,11,12,14,45,750.5,81.0,0.7,25.15,359.0,557.33,426.67
2018,11,12,15,0,722.0,76.0,0.6,24.9,318.0,512.22,392.96
2018,11,12,15,15,678.5,71.0,0.6,24.9,273.5,458.76,352.52
2018,11,12,15,30,635.0,66.0,0.6,24.9,229.0,406.42,311.53
2018,11,12,15,45,570.0,58.5,0.6,23.05,183.5,343.01,262.72
2018,11,12,16,0,505.0,51.0,0.6,21.2,138.0,283.4,214.6
2018,11,12,16,15,343.5,41.5,0.7,20.4,92.5,190.4,139.32
2018,11,12,16,30,182.0,32.0,0.8,19.6,47.0,111.7,66.59
2018,11,12,16,45,101.5,18.0,0.85,18.8,25.5,45.71,0.0
2018,11,12,17,0,21.0,4.0,0.9,18.0,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.95,17.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,6,45,9.0,7.5,1.25,11.5,8.0,7.37,0.0
2018,11,13,7,0,18.0,15.0,1.2,11.6,16.0,13.68,0.0
2018,11,13,7,15,16.0,31.0,1.15,12.05,32.5,28.98,16.74
2018,11,13,7,30,14.0,47.0,1.1,12.5,49.0,45.04,31.48
2018,11,13,7,45,23.5,65.0,1.0,12.95,70.0,64.33,47.79
2018,11,13,8,0,33.0,83.0,0.9,13.4,91.0,84.87,65.06
2018,11,13,8,15,28.0,92.0,1.1,14.15,99.5,94.81,73.84
2018,11,13,8,30,23.0,101.0,1.3,14.9,108.0,104.08,81.82
2018,11,13,8,45,49.0,128.5,1.45,15.6,146.0,140.81,111.65
2018,11,13,9,0,75.0,156.0,1.6,16.3,184.0,180.33,143.51
2018,11,13,9,15,107.5,170.0,1.65,16.95,215.0,213.74,170.13
2018,11,13,9,30,140.0,184.0,1.7,17.6,246.0,248.32,197.56
2018,11,13,9,45,230.0,189.0,1.8,18.25,299.0,307.92,244.81
2018,11,13,10,0,320.0,194.0,1.9,18.9,352.0,371.25,294.46
2018,11,13,10,15,210.0,214.0,2.1,19.75,319.5,337.62,266.91
2018,11,13,10,30,100.0,234.0,2.3,20.6,287.0,295.63,232.35
2018,11,13,10,45,157.0,242.5,2.5,21.5,329.0,348.76,273.82
2018,11,13,11,0,214.0,251.0,2.7,22.4,371.0,400.15,313.11
2018,11,13,11,15,242.0,247.5,2.65,22.75,385.5,427.08,333.36
2018,11,13,11,30,270.0,244.0,2.6,23.1,400.0,448.76,349.7
2018,11,13,11,45,196.0,247.0,2.5,23.45,360.5,398.5,309.95
2018,11,13,12,0,122.0,250.0,2.4,23.8,321.0,352.09,272.93
2018,11,13,12,15,265.0,234.0,2.3,23.65,385.5,447.82,348.68
2018,11,13,12,30,408.0,218.0,2.2,23.5,450.0,544.34,422.44
2018,11,13,12,45,445.5,202.5,2.05,23.35,450.0,556.37,431.53
2018,11,13,13,0,483.0,187.0,1.9,23.2,450.0,566.26,439.52
2018,11,13,13,15,324.5,196.5,1.75,22.95,370.0,452.38,353.16
2018,11,13,13,30,166.0,206.0,1.6,22.7,290.0,341.0,266.87
2018,11,13,13,45,123.5,196.0,1.45,22.45,256.5,299.38,234.93
2018,11,13,14,0,81.0,186.0,1.3,22.2,223.0,251.05,197.09
2018,11,13,14,15,68.5,171.5,1.1,21.8,201.0,226.3,178.04
2018,11,13,14,30,56.0,157.0,0.9,21.4,179.0,201.94,158.99
2018,11,13,14,45,142.0,140.5,0.7,21.05,189.5,241.58,191.97
2018,11,13,15,0,228.0,124.0,0.5,20.7,200.0,275.56,218.94
2018,11,13,15,15,192.0,110.5,0.5,20.7,168.5,234.45,185.63
2018,11,13,15,30,156.0,97.0,0.5,20.7,137.0,188.88,148.73
2018,11,13,15,45,121.0,79.5,0.45,19.8,107.0,148.07,115.36
2018,11,13,16,0,86.0,62.0,0.4,18.9,77.0,109.74,83.43
2018,11,13,16,15,60.5,45.0,0.4,18.6,54.0,78.25,56.32
2018,11,13,16,30,35.0,28.0,0.4,18.3,31.0,47.3,25.1
2018,11,13,16,45,26.5,15.5,0.4,18.05,17.0,22.5,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.5,0.85,12.75,11.0,8.36,0.0
2018,11,14,7,0,99.0,17.0,0.8,12.9,22.0,13.33,0.0
2018,11,14,7,15,191.0,31.5,0.8,13.65,53.5,27.34,13.77
2018,11,14,7,30,283.0,46.0,0.8,14.4,85.0,59.1,33.52
2018,11,14,7,45,385.0,54.5,0.8,15.1,128.5,97.02,58.85
2018,11,14,8,0,487.0,63.0,0.8,15.8,172.0,144.69,94.7
2018,11,14,8,15,460.0,78.5,0.9,16.6,199.0,179.52,126.91
2018,11,14,8,30,433.0,94.0,1.0,17.4,226.0,211.83,156.96
2018,11,14,8,45,466.5,103.5,1.15,18.15,263.5,254.56,193.27
2018,11,14,9,0,500.0,113.0,1.3,18.9,301.0,299.65,230.96
2018,11,14,9,15,644.5,99.5,1.2,19.85,366.5,371.32,286.93
2018,11,14,9,30,789.0,86.0,1.1,20.8,432.0,452.1,348.65
2018,11,14,9,45,823.5,85.0,1.05,21.75,468.0,500.59,385.24
2018,11,14,10,0,858.0,84.0,1.0,22.7,504.0,549.44,421.01
2018,11,14,10,15,869.5,85.0,0.9,23.2,528.5,587.31,447.96
2018,11,14,10,30,881.0,86.0,0.8,23.7,553.0,623.31,472.64
2018,11,14,10,45,888.5,86.5,0.7,24.25,570.0,654.18,492.76
2018,11,14,11,0,896.0,87.0,0.6,24.8,587.0,680.06,508.83
2018,11,14,11,15,900.0,87.5,0.55,25.1,596.5,703.09,523.55
2018,11,14,11,30,904.0,88.0,0.5,25.4,606.0,723.18,535.16
2018,11,14,11,45,905.0,88.0,0.45,25.65,607.5,737.55,543.07
2018,11,14,12,0,906.0,88.0,0.4,25.9,609.0,748.7,548.94
2018,11,14,12,15,901.0,88.5,0.45,26.0,602.0,752.81,552.23
2018,11,14,12,30,896.0,89.0,0.5,26.1,595.0,757.52,556.14
2018,11,14,12,45,886.5,89.0,0.55,26.2,579.0,751.3,552.95
2018,11,14,13,0,877.0,89.0,0.6,26.3,563.0,741.83,547.83
2018,11,14,13,15,865.0,88.0,0.7,26.25,540.0,726.29,539.77
2018,11,14,13,30,853.0,87.0,0.8,26.2,517.0,707.8,529.65
2018,11,14,13,45,838.0,85.0,0.9,26.1,488.0,683.31,515.36
2018,11,14,14,0,823.0,83.0,1.0,26.0,459.0,656.3,498.58
2018,11,14,14,15,801.0,80.5,1.1,25.7,423.5,621.9,476.04
2018,11,14,14,30,779.0,78.0,1.2,25.4,388.0,585.75,451.5
2018,11,14,14,45,748.0,74.5,1.25,25.15,347.5,541.7,419.84
2018,11,14,15,0,717.0,71.0,1.3,24.9,307.0,499.92,388.74
2018,11,14,15,15,673.5,66.5,1.3,24.9,263.5,447.6,348.04
2018,11,14,15,30,630.0,62.0,1.3,24.9,220.0,396.42,306.89
2018,11,14,15,45,561.5,55.5,1.1,22.8,175.5,333.23,256.9
2018,11,14,16,0,493.0,49.0,0.9,20.7,131.0,274.12,208.17
2018,11,14,16,15,361.5,39.0,0.95,19.7,89.0,193.0,140.83
2018,11,14,16,30,230.0,29.0,1.0,18.7,47.0,121.3,67.04
2018,11,14,16,45,121.5,15.5,1.1,17.7,24.5,48.35,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,30.0,8.0,1.2,11.45,9.5,7.86,0.0
2018,11,15,7,0,60.0,16.0,1.2,11.6,19.0,15.73,0.0
2018,11,15,7,15,122.5,31.5,1.15,12.4,45.5,27.61,16.01
2018,11,15,7,30,185.0,47.0,1.1,13.2,72.0,53.07,32.12
2018,11,15,7,45,268.0,59.5,1.05,14.0,110.5,86.26,55.21
2018,11,15,8,0,351.0,72.0,1.0,14.8,149.0,128.08,87.02
2018,11,15,8,15,365.0,86.0,1.1,15.55,181.5,164.4,118.48
2018,11,15,8,30,379.0,100.0,1.2,16.3,214.0,201.75,151.02
2018,11,15,8,45,415.0,109.5,1.35,17.1,250.5,242.61,185.62
2018,11,15,9,0,451.0,119.0,1.5,17.9,287.0,286.15,222.01
2018,11,15,9,15,440.5,133.5,1.45,18.7,311.0,317.98,248.65
2018,11,15,9,30,430.0,148.0,1.4,19.5,335.0,348.04,272.91
2018,11,15,9,45,432.0,160.0,1.35,20.35,359.0,379.95,297.63
2018,11,15,10,0,434.0,172.0,1.3,21.2,383.0,410.97,320.86
2018,11,15,10,15,473.0,172.0,1.3,21.85,412.0,449.6,349.96
2018,11,15,10,30,512.0,172.0,1.3,22.5,441.0,489.29,379.24
2018,11,15,10,45,516.0,176.5,1.35,23.15,455.0,512.53,395.86
2018,11,15,11,0,520.0,181.0,1.4,23.8,469.0,534.32,411.23
2018,11,15,11,15,564.0,170.0,1.35,24.1,487.0,564.89,433.51
2018,11,15,11,30,608.0,159.0,1.3,24.4,505.0,598.01,457.12
2018,11,15,11,45,658.0,143.5,1.3,24.7,519.0,627.03,478.13
2018,11,15,12,0,708.0,128.0,1.3,25.0,533.0,654.4,497.82
2018,11,15,12,15,721.0,128.5,1.2,25.1,537.0,670.64,508.27
2018,11,15,12,30,734.0,129.0,1.1,25.2,541.0,684.33,516.87
2018,11,15,12,45,756.0,124.5,1.0,25.3,539.5,696.27,524.38
2018,11,15,13,0,778.0,120.0,0.9,25.4,538.0,705.23,529.71
2018,11,15,13,15,767.0,118.0,0.75,25.4,516.5,690.33,517.93
2018,11,15,13,30,756.0,116.0,0.6,25.4,495.0,672.77,504.48
2018,11,15,13,45,740.0,113.0,0.5,25.35,466.5,648.14,486.83
2018,11,15,14,0,724.0,110.0,0.4,25.3,438.0,621.34,467.58
2018,11,15,14,15,691.5,106.0,0.4,25.1,400.0,580.82,439.91
2018,11,15,14,30,659.0,102.0,0.4,24.9,362.0,539.38,411.06
2018,11,15,14,45,606.5,97.5,0.4,24.65,317.5,485.0,372.1
2018,11,15,15,0,554.0,93.0,0.4,24.4,273.0,431.66,332.85
2018,11,15,15,15,485.5,84.0,0.4,24.4,226.0,366.67,283.47
2018,11,15,15,30,417.0,75.0,0.4,24.4,179.0,303.25,233.99
2018,11,15,15,45,365.5,64.5,0.5,22.5,142.0,252.34,194.47
2018,11,15,16,0,314.0,54.0,0.6,20.6,105.0,204.96,155.79
2018,11,15,16,15,249.5,41.0,0.65,19.85,73.5,153.83,111.71
2018,11,15,16,30,185.0,28.0,0.7,19.1,42.0,104.83,54.58
2018,11,15,16,45,98.0,15.0,0.8,18.35,22.0,41.29,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,19.0,7.5,1.1,12.55,8.5,7.37,0.0
2018,11,16,7,0,38.0,15.0,1.1,12.5,17.0,14.74,0.0
2018,11,16,7,15,112.0,31.0,1.2,13.25,44.0,26.67,14.67
2018,11,16,7,30,186.0,47.0,1.3,14.0,71.0,52.59,31.63
2018,11,16,7,45,270.5,59.0,1.35,14.7,109.5,85.33,54.16
2018,11,16,8,0,355.0,71.0,1.4,15.4,148.0,126.8,85.55
2018,11,16,8,15,359.5,85.5,1.45,16.1,178.0,161.68,116.17
2018,11,16,8,30,364.0,100.0,1.5,16.8,208.0,196.63,147.03
2018,11,16,8,45,385.0,112.0,1.55,17.45,241.0,234.33,179.39
2018,11,16,9,0,406.0,124.0,1.6,18.1,274.0,273.4,212.34
2018,11,16,9,15,528.5,117.0,1.65,19.05,332.0,336.04,262.08
2018,11,16,9,30,651.0,110.0,1.7,20.0,390.0,409.62,319.75
2018,11,16,9,45,708.0,106.5,1.7,20.95,431.0,461.29,359.8
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,515.25,400.66
2018,11,16,10,15,778.5,105.0,1.65,22.5,496.5,552.38,428.22
2018,11,16,10,30,792.0,107.0,1.6,23.1,521.0,587.14,453.38
2018,11,16,10,45,801.5,108.5,1.55,23.7,538.5,617.94,474.98
2018,11,16,11,0,811.0,110.0,1.5,24.3,556.0,646.63,494.54
2018,11,16,11,15,815.5,110.5,1.45,24.75,565.5,668.65,509.24
2018,11,16,11,30,820.0,111.0,1.4,25.2,575.0,688.01,521.83
2018,11,16,11,45,821.0,111.0,1.4,25.65,576.5,701.62,530.66
2018,11,16,12,0,822.0,111.0,1.4,26.1,578.0,712.27,537.15
2018,11,16,12,15,817.5,111.0,1.35,26.25,571.0,715.98,538.97
2018,11,16,12,30,813.0,111.0,1.3,26.4,564.0,716.61,538.84
2018,11,16,12,45,804.0,111.0,1.3,26.55,549.5,710.93,535.02
2018,11,16,13,0,795.0,111.0,1.3,26.7,535.0,705.0,531.2
2018,11,16,13,15,785.0,108.5,1.25,26.65,513.5,690.16,521.19
2018,11,16,13,30,775.0,106.0,1.2,26.6,492.0,672.58,509.11
2018,11,16,13,45,759.5,103.0,1.2,26.55,463.5,648.1,492.51
2018,11,16,14,0,744.0,100.0,1.2,26.5,435.0,621.38,474.13
2018,11,16,14,15,722.0,96.5,1.15,26.25,401.0,587.9,450.53
2018,11,16,14,30,700.0,93.0,1.1,26.0,367.0,552.94,425.41
2018,11,16,14,45,669.5,88.0,1.1,25.7,328.0,510.07,394.3
2018,11,16,15,0,639.0,83.0,1.1,25.4,289.0,466.82,361.99
2018,11,16,15,15,593.5,76.5,1.1,25.4,247.0,414.01,321.04
2018,11,16,15,30,548.0,70.0,1.1,25.4,205.0,362.61,279.9
2018,11,16,15,45,480.5,61.0,0.8,23.25,162.0,300.54,230.63
2018,11,16,16,0,413.0,52.0,0.5,21.1,119.0,242.62,182.97
2018,11,16,16,15,312.5,40.0,0.55,20.25,81.0,174.67,125.9
2018,11,16,16,30,212.0,28.0,0.6,19.4,43.0,112.64,55.25
2018,11,16,16,45,112.5,15.0,0.65,18.6,22.5,45.04,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
