Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,10.8,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,10.8,16.0,13.76,0.0
2018,11,17,7,15,148.0,29.5,0.9,11.4,46.5,23.69,11.95
2018,11,17,7,30,252.0,45.0,1.0,12.0,77.0,54.02,31.05
2018,11,17,7,45,338.5,56.0,1.1,12.6,117.5,89.33,55.03
2018,11,17,8,0,425.0,67.0,1.2,13.2,158.0,133.47,88.68
2018,11,17,8,15,389.5,83.0,1.3,13.8,180.5,164.71,118.33
2018,11,17,8,30,354.0,99.0,1.4,14.4,203.0,191.95,144.61
2018,11,17,8,45,421.5,106.0,1.5,15.0,247.0,238.78,183.68
2018,11,17,9,0,489.0,113.0,1.6,15.6,291.0,291.21,227.23
2018,11,17,9,15,584.5,109.0,1.65,16.45,343.0,350.69,275.45
2018,11,17,9,30,680.0,105.0,1.7,17.3,395.0,415.52,327.23
2018,11,17,9,45,750.0,96.0,1.75,18.15,437.5,468.69,369.36
2018,11,17,10,0,820.0,87.0,1.8,19.0,480.0,524.62,412.75
2018,11,17,10,15,832.0,88.5,1.85,19.75,504.0,561.89,441.12
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,597.45,467.59
2018,11,17,10,45,852.5,90.5,1.95,21.2,545.0,627.87,489.77
2018,11,17,11,0,861.0,91.0,2.0,21.9,562.0,655.96,509.8
2018,11,17,11,15,830.5,99.5,2.05,22.25,560.0,664.35,515.55
2018,11,17,11,30,800.0,108.0,2.1,22.6,558.0,668.68,518.33
2018,11,17,11,45,729.0,127.0,2.1,22.95,537.5,654.54,506.74
2018,11,17,12,0,658.0,146.0,2.1,23.3,517.0,634.2,490.72
2018,11,17,12,15,636.5,151.0,2.1,23.4,507.0,630.33,487.9
2018,11,17,12,30,615.0,156.0,2.1,23.5,497.0,623.8,483.0
2018,11,17,12,45,644.5,145.5,2.1,23.6,495.0,634.88,491.81
2018,11,17,13,0,674.0,135.0,2.1,23.7,493.0,643.2,498.47
2018,11,17,13,15,557.5,155.5,2.1,23.6,443.5,576.03,448.46
2018,11,17,13,30,441.0,176.0,2.1,23.5,394.0,512.99,400.94
2018,11,17,13,45,422.5,168.5,2.1,23.4,368.0,486.78,382.15
2018,11,17,14,0,404.0,161.0,2.1,23.3,342.0,459.59,362.12
2018,11,17,14,15,455.5,138.5,2.05,23.0,327.5,459.53,363.64
2018,11,17,14,30,507.0,116.0,2.0,22.7,313.0,455.08,361.32
2018,11,17,14,45,580.0,96.0,1.95,22.4,299.0,464.87,369.27
2018,11,17,15,0,653.0,76.0,1.9,22.1,285.0,465.22,369.16
2018,11,17,15,15,616.0,70.0,1.9,22.1,245.0,417.16,330.27
2018,11,17,15,30,579.0,64.0,1.9,22.1,205.0,369.91,291.04
2018,11,17,15,45,477.5,57.5,1.5,20.45,158.0,294.52,229.82
2018,11,17,16,0,376.0,51.0,1.1,18.8,111.0,225.87,172.77
2018,11,17,16,15,258.0,38.5,1.05,17.8,73.5,153.07,111.28
2018,11,17,16,30,140.0,26.0,1.0,16.8,36.0,86.63,39.33
2018,11,17,16,45,77.0,14.0,1.0,15.8,19.0,34.39,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,45,19.5,6.5,0.85,10.25,7.0,0.0,0.0
2018,11,18,7,0,39.0,13.0,0.9,10.3,14.0,12.78,0.0
2018,11,18,7,15,141.0,29.0,1.1,10.85,44.5,22.77,10.59
2018,11,18,7,30,243.0,45.0,1.3,11.4,75.0,52.81,30.5
2018,11,18,7,45,257.5,57.0,1.5,11.9,100.5,80.54,51.3
2018,11,18,8,0,272.0,69.0,1.7,12.4,126.0,109.55,75.51
2018,11,18,8,15,234.0,90.5,1.75,13.05,147.5,137.28,101.77
2018,11,18,8,30,196.0,112.0,1.8,13.7,169.0,161.11,124.39
2018,11,18,8,45,311.0,115.5,1.9,14.35,221.0,211.12,164.24
2018,11,18,9,0,426.0,119.0,2.0,15.0,273.0,273.2,214.58
2018,11,18,9,15,559.5,108.5,2.1,15.95,332.0,338.38,267.13
2018,11,18,9,30,693.0,98.0,2.2,16.9,391.0,412.08,326.13
2018,11,18,9,45,710.0,102.0,2.35,17.85,421.0,453.27,359.48
2018,11,18,10,0,727.0,106.0,2.5,18.8,451.0,493.88,391.63
2018,11,18,10,15,765.5,102.0,2.55,19.6,481.5,537.18,425.15
2018,11,18,10,30,804.0,98.0,2.6,20.4,512.0,579.85,457.44
2018,11,18,10,45,815.0,98.0,2.7,21.2,529.5,610.2,479.89
2018,11,18,11,0,826.0,98.0,2.8,22.0,547.0,638.47,500.41
2018,11,18,11,15,833.5,97.5,2.85,22.45,557.0,661.62,517.3
2018,11,18,11,30,841.0,97.0,2.9,22.9,567.0,682.17,532.07
2018,11,18,11,45,842.0,97.0,2.9,23.35,568.5,696.03,541.38
2018,11,18,12,0,843.0,97.0,2.9,23.8,570.0,706.88,548.17
2018,11,18,12,15,818.5,102.5,2.85,23.9,557.5,702.61,544.72
2018,11,18,12,30,794.0,108.0,2.8,24.0,545.0,695.03,539.12
2018,11,18,12,45,696.5,127.5,2.75,24.1,504.0,650.56,505.8
2018,11,18,13,0,599.0,147.0,2.7,24.2,463.0,601.01,468.38
2018,11,18,13,15,525.0,159.5,2.6,24.15,428.5,556.18,434.67
2018,11,18,13,30,451.0,172.0,2.5,24.1,394.0,514.33,402.67
2018,11,18,13,45,579.0,138.0,2.4,24.0,406.0,560.46,439.5
2018,11,18,14,0,707.0,104.0,2.3,23.9,418.0,597.77,468.62
2018,11,18,14,15,691.0,98.5,2.15,23.6,386.0,566.85,445.37
2018,11,18,14,30,675.0,93.0,2.0,23.3,354.0,534.28,420.89
2018,11,18,14,45,637.0,89.5,1.85,23.05,315.0,489.66,386.57
2018,11,18,15,0,599.0,86.0,1.7,22.8,276.0,445.14,351.59
2018,11,18,15,15,551.5,79.0,1.7,22.8,234.5,392.35,309.54
2018,11,18,15,30,504.0,72.0,1.7,22.8,193.0,341.18,267.59
2018,11,18,15,45,416.0,63.0,1.2,21.0,149.0,271.05,210.68
2018,11,18,16,0,328.0,54.0,0.7,19.2,105.0,209.26,159.21
2018,11,18,16,15,230.5,40.0,0.75,18.35,70.0,145.01,104.64
2018,11,18,16,30,133.0,26.0,0.8,17.5,35.0,83.9,34.69
2018,11,18,16,45,71.5,14.0,0.85,16.6,18.5,32.81,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.75,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.9,10.0,9.83,0.0
2018,11,19,7,15,19.5,26.0,1.05,12.4,28.0,23.95,10.41
2018,11,19,7,30,31.0,42.0,1.0,12.9,46.0,40.81,26.91
2018,11,19,7,45,48.5,60.0,0.95,13.45,69.0,61.71,44.12
2018,11,19,8,0,66.0,78.0,0.9,14.0,92.0,84.67,63.03
2018,11,19,8,15,108.0,95.5,1.1,14.45,124.0,114.6,87.01
2018,11,19,8,30,150.0,113.0,1.3,14.9,156.0,148.82,114.89
2018,11,19,8,45,134.5,129.5,1.5,15.35,172.5,168.42,132.36
2018,11,19,9,0,119.0,146.0,1.7,15.8,189.0,186.45,148.04
2018,11,19,9,15,125.5,161.5,1.7,16.15,210.5,210.77,168.06
2018,11,19,9,30,132.0,177.0,1.7,16.5,232.0,235.51,188.1
2018,11,19,9,45,152.0,190.0,1.7,16.85,258.0,264.57,211.32
2018,11,19,10,0,172.0,203.0,1.7,17.2,284.0,294.89,235.28
2018,11,19,10,15,254.0,203.0,1.65,17.55,329.5,350.94,279.63
2018,11,19,10,30,336.0,203.0,1.6,17.9,375.0,408.03,324.11
2018,11,19,10,45,257.0,213.0,1.6,18.2,347.0,381.24,302.21
2018,11,19,11,0,178.0,223.0,1.6,18.5,319.0,344.2,272.48
2018,11,19,11,15,142.5,226.0,1.55,18.7,303.5,329.05,260.09
2018,11,19,11,30,107.0,229.0,1.5,18.9,288.0,312.06,246.04
2018,11,19,11,45,120.5,223.5,1.45,19.05,290.5,318.12,251.02
2018,11,19,12,0,134.0,218.0,1.4,19.2,293.0,324.04,255.81
2018,11,19,12,15,235.0,220.5,1.35,19.25,350.0,407.55,321.58
2018,11,19,12,30,336.0,223.0,1.3,19.3,407.0,484.4,380.38
2018,11,19,12,45,309.0,222.5,1.25,19.4,388.5,466.22,365.67
2018,11,19,13,0,282.0,222.0,1.2,19.5,370.0,447.04,350.91
2018,11,19,13,15,303.0,208.5,1.1,19.45,361.5,446.02,350.83
2018,11,19,13,30,324.0,195.0,1.0,19.4,353.0,443.39,349.33
2018,11,19,13,45,402.5,168.0,0.95,19.4,353.0,470.65,371.27
2018,11,19,14,0,481.0,141.0,0.9,19.4,353.0,485.71,383.67
2018,11,19,14,15,397.0,142.5,0.8,19.1,308.5,424.82,336.68
2018,11,19,14,30,313.0,144.0,0.7,18.8,264.0,358.57,285.57
2018,11,19,14,45,234.0,130.5,0.65,18.55,215.0,289.65,231.69
2018,11,19,15,0,155.0,117.0,0.6,18.3,166.0,217.43,174.07
2018,11,19,15,15,208.5,99.5,0.6,18.3,155.5,227.9,182.58
2018,11,19,15,30,262.0,82.0,0.6,18.3,145.0,226.66,180.32
2018,11,19,15,45,203.5,64.5,0.7,17.65,107.0,171.03,134.25
2018,11,19,16,0,145.0,47.0,0.8,17.0,69.0,119.3,90.87
2018,11,19,16,15,122.5,35.0,0.85,16.7,49.5,92.48,65.92
2018,11,19,16,30,100.0,23.0,0.9,16.4,30.0,69.03,25.09
2018,11,19,16,45,55.5,12.5,0.95,16.15,16.0,27.01,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,6,45,15.5,5.0,1.2,9.6,5.5,0.0,0.0
2018,11,20,7,0,31.0,10.0,1.2,9.7,11.0,9.83,0.0
2018,11,20,7,15,124.0,25.5,1.3,10.7,38.5,19.9,6.82
2018,11,20,7,30,217.0,41.0,1.4,11.7,66.0,46.51,26.26
2018,11,20,7,45,264.5,54.5,1.5,12.7,98.5,77.47,48.28
2018,11,20,8,0,312.0,68.0,1.6,13.7,131.0,113.26,76.29
2018,11,20,8,15,366.0,78.0,1.65,14.45,169.0,151.7,107.83
2018,11,20,8,30,420.0,88.0,1.7,15.2,207.0,195.12,144.38
2018,11,20,8,45,434.5,100.5,1.8,15.95,239.5,233.63,178.2
2018,11,20,9,0,449.0,113.0,1.9,16.7,272.0,272.81,212.02
2018,11,20,9,15,504.0,116.0,2.15,17.7,312.0,319.0,250.25
2018,11,20,9,30,559.0,119.0,2.4,18.7,352.0,370.47,292.1
2018,11,20,9,45,641.5,111.0,2.6,19.7,397.0,425.49,336.04
2018,11,20,10,0,724.0,103.0,2.8,20.7,442.0,484.78,382.56
2018,11,20,10,15,783.5,94.0,2.9,21.2,477.5,533.38,420.77
2018,11,20,10,30,843.0,85.0,3.0,21.7,513.0,583.77,459.71
2018,11,20,10,45,852.0,85.5,3.1,22.15,530.5,614.36,482.98
2018,11,20,11,0,861.0,86.0,3.2,22.6,548.0,642.66,504.23
2018,11,20,11,15,841.0,92.5,3.25,22.85,550.0,656.09,514.12
2018,11,20,11,30,821.0,99.0,3.3,23.1,552.0,665.87,521.21
2018,11,20,11,45,827.5,98.0,3.35,23.35,555.5,682.19,533.35
2018,11,20,12,0,834.0,97.0,3.4,23.6,559.0,695.69,542.95
2018,11,20,12,15,830.5,96.0,3.4,23.7,552.0,699.22,545.36
2018,11,20,12,30,827.0,95.0,3.4,23.8,545.0,699.65,545.7
2018,11,20,12,45,821.5,96.0,3.4,23.85,533.5,697.81,544.65
2018,11,20,13,0,816.0,97.0,3.4,23.9,522.0,692.94,541.53
2018,11,20,13,15,730.0,109.5,3.35,23.75,478.5,644.52,505.92
2018,11,20,13,30,644.0,122.0,3.3,23.6,435.0,592.5,466.98
2018,11,20,13,45,615.5,119.0,3.3,23.4,404.5,561.56,444.52
2018,11,20,14,0,587.0,116.0,3.3,23.2,374.0,529.25,420.56
2018,11,20,14,15,553.5,112.5,3.15,22.9,340.5,492.18,392.38
2018,11,20,14,30,520.0,109.0,3.0,22.6,307.0,451.53,361.06
2018,11,20,14,45,509.5,99.5,2.85,22.35,276.5,420.91,337.09
2018,11,20,15,0,499.0,90.0,2.7,22.1,246.0,392.03,313.7
2018,11,20,15,15,511.5,77.0,2.7,22.1,217.0,367.36,292.88
2018,11,20,15,30,524.0,64.0,2.7,22.1,188.0,340.24,268.95
2018,11,20,15,45,402.0,58.0,1.95,20.55,141.5,259.18,202.43
2018,11,20,16,0,280.0,52.0,1.2,19.0,95.0,186.8,142.34
2018,11,20,16,15,206.5,37.5,1.1,18.35,63.5,132.83,95.03
2018,11,20,16,30,133.0,23.0,1.0,17.7,32.0,78.85,25.49
2018,11,20,16,45,74.0,13.0,0.95,17.05,17.0,32.31,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.5,2.7,14.4,1.5,0.0,0.0
2018,11,21,7,0,6.0,3.0,2.8,14.5,3.0,2.95,0.0
2018,11,21,7,15,3.0,7.0,3.0,14.85,7.0,6.8,0.0
2018,11,21,7,30,0.0,11.0,3.2,15.2,11.0,10.6,2.9
2018,11,21,7,45,0.0,15.0,3.4,15.55,15.0,14.46,6.41
2018,11,21,8,0,0.0,19.0,3.6,15.9,19.0,18.32,9.82
2018,11,21,8,15,0.0,20.5,3.8,16.15,20.5,19.77,11.14
2018,11,21,8,30,0.0,22.0,4.0,16.4,22.0,21.22,12.4
2018,11,21,8,45,0.0,27.5,4.15,16.65,27.5,26.54,16.9
2018,11,21,9,0,0.0,33.0,4.3,16.9,33.0,31.86,21.36
2018,11,21,9,15,0.0,44.5,4.45,17.2,44.5,42.98,30.66
2018,11,21,9,30,0.0,56.0,4.6,17.5,56.0,54.11,39.89
2018,11,21,9,45,1.5,85.5,4.8,17.8,86.0,83.45,64.2
2018,11,21,10,0,3.0,115.0,5.0,18.1,116.0,113.26,88.62
2018,11,21,10,15,15.5,151.0,5.15,18.35,158.5,155.96,123.51
2018,11,21,10,30,28.0,187.0,5.3,18.6,201.0,203.56,162.0
2018,11,21,10,45,48.0,207.0,5.45,18.8,232.0,237.78,189.63
2018,11,21,11,0,68.0,227.0,5.6,19.0,263.0,273.28,218.16
2018,11,21,11,15,84.5,229.0,5.65,19.05,274.5,288.32,230.43
2018,11,21,11,30,101.0,231.0,5.7,19.1,286.0,303.78,243.11
2018,11,21,11,45,102.5,233.0,5.75,19.1,289.0,309.27,247.56
2018,11,21,12,0,104.0,235.0,5.8,19.1,292.0,314.54,251.88
2018,11,21,12,15,65.5,199.0,5.8,19.0,235.0,249.99,199.84
2018,11,21,12,30,27.0,163.0,5.8,18.9,178.0,185.01,146.81
2018,11,21,12,45,18.0,150.5,5.8,18.8,160.5,161.1,127.41
2018,11,21,13,0,9.0,138.0,5.8,18.7,143.0,142.12,111.87
2018,11,21,13,15,17.0,128.5,5.75,18.55,137.0,138.1,109.06
2018,11,21,13,30,25.0,119.0,5.7,18.4,131.0,137.93,109.38
2018,11,21,13,45,24.5,103.0,5.6,18.3,114.0,120.55,95.29
2018,11,21,14,0,24.0,87.0,5.5,18.2,97.0,103.13,81.07
2018,11,21,14,15,184.5,83.0,5.3,18.05,153.5,211.48,174.29
2018,11,21,14,30,345.0,79.0,5.1,17.9,210.0,308.82,255.98
2018,11,21,14,45,259.0,87.5,4.9,17.8,180.0,260.86,214.84
2018,11,21,15,0,173.0,96.0,4.7,17.7,150.0,208.62,170.39
2018,11,21,15,15,157.0,84.0,4.7,17.7,127.5,181.78,147.49
2018,11,21,15,30,141.0,72.0,4.7,17.7,105.0,155.64,124.75
2018,11,21,15,45,148.5,56.0,3.85,17.25,84.5,135.49,106.67
2018,11,21,16,0,156.0,40.0,3.0,16.8,64.0,121.61,92.94
2018,11,21,16,15,124.5,29.5,2.7,16.45,44.5,92.54,65.58
2018,11,21,16,30,93.0,19.0,2.4,16.1,25.0,60.44,15.69
2018,11,21,16,45,54.5,11.0,2.1,15.75,13.5,25.14,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.4,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.3,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,6,45,61.0,6.5,1.0,11.5,8.0,0.0,0.0
2018,11,22,7,0,122.0,13.0,1.0,11.6,16.0,12.78,0.0
2018,11,22,7,15,266.5,23.5,1.1,12.3,47.5,18.87,3.56
2018,11,22,7,30,411.0,34.0,1.2,13.0,79.0,47.9,22.3
2018,11,22,7,45,506.0,39.5,1.3,13.7,121.0,85.79,45.12
2018,11,22,8,0,601.0,45.0,1.4,14.4,163.0,134.24,80.76
2018,11,22,8,15,654.5,49.5,1.5,14.8,206.0,181.39,120.45
2018,11,22,8,30,708.0,54.0,1.6,15.2,249.0,233.03,165.51
2018,11,22,8,45,732.5,57.5,1.65,15.55,286.5,279.08,207.27
2018,11,22,9,0,757.0,61.0,1.7,15.9,324.0,326.06,249.24
2018,11,22,9,15,652.0,83.5,1.75,16.3,327.0,342.49,267.59
2018,11,22,9,30,547.0,106.0,1.8,16.7,330.0,348.88,276.13
2018,11,22,9,45,444.5,130.0,1.85,17.05,321.0,346.29,276.06
2018,11,22,10,0,342.0,154.0,1.9,17.4,312.0,332.86,266.21
2018,11,22,10,15,600.0,115.0,2.0,17.75,409.0,451.87,361.27
2018,11,22,10,30,858.0,76.0,2.1,18.1,506.0,577.67,458.87
2018,11,22,10,45,849.5,81.0,2.2,18.45,518.5,602.93,477.83
2018,11,22,11,0,841.0,86.0,2.3,18.8,531.0,625.06,494.77
2018,11,22,11,15,619.5,137.5,2.4,19.0,468.5,557.47,442.17
2018,11,22,11,30,398.0,189.0,2.5,19.2,406.0,474.65,376.95
2018,11,22,11,45,551.0,154.0,2.6,19.4,455.5,548.44,436.29
2018,11,22,12,0,704.0,119.0,2.7,19.6,505.0,627.23,497.47
2018,11,22,12,15,800.0,95.5,2.75,19.65,529.5,672.79,532.42
2018,11,22,12,30,896.0,72.0,2.8,19.7,554.0,713.96,562.66
2018,11,22,12,45,889.0,71.5,2.9,19.75,540.0,709.28,559.72
2018,11,22,13,0,882.0,71.0,3.0,19.8,526.0,701.4,554.86
2018,11,22,13,15,873.5,70.0,3.05,19.7,505.5,688.8,546.7
2018,11,22,13,30,865.0,69.0,3.1,19.6,485.0,673.23,536.39
2018,11,22,13,45,852.0,67.0,3.15,19.5,457.0,650.64,520.84
2018,11,22,14,0,839.0,65.0,3.2,19.4,429.0,625.5,502.71
2018,11,22,14,15,818.5,63.5,3.25,19.15,395.5,597.9,482.08
2018,11,22,14,30,798.0,62.0,3.3,18.9,362.0,564.43,456.51
2018,11,22,14,45,769.5,59.0,3.3,18.6,323.5,523.05,424.07
2018,11,22,15,0,741.0,56.0,3.3,18.3,285.0,480.91,390.06
2018,11,22,15,15,699.5,52.5,3.3,18.3,243.5,431.11,348.44
2018,11,22,15,30,658.0,49.0,3.3,18.3,202.0,382.15,306.19
2018,11,22,15,45,590.5,43.5,2.8,17.15,159.0,320.86,253.61
2018,11,22,16,0,523.0,38.0,2.3,16.0,116.0,266.93,205.46
2018,11,22,16,15,409.5,31.0,2.0,15.2,79.0,196.88,141.69
2018,11,22,16,30,296.0,24.0,1.7,14.4,42.0,128.71,32.43
2018,11,22,16,45,158.0,13.5,1.45,13.55,22.0,54.66,0.0
2018,11,22,17,0,20.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,0.95,13.85,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,0.9,13.9,5.0,4.91,0.0
2018,11,23,7,15,7.5,10.5,0.95,14.3,10.5,10.21,0.0
2018,11,23,7,30,0.0,16.0,1.0,14.7,16.0,15.43,6.7
2018,11,23,7,45,0.0,22.5,1.05,15.05,22.5,21.71,12.47
2018,11,23,8,0,0.0,29.0,1.1,15.4,29.0,27.99,18.01
2018,11,23,8,15,0.0,37.0,1.3,15.65,37.0,35.72,24.71
2018,11,23,8,30,0.0,45.0,1.5,15.9,45.0,43.46,31.32
2018,11,23,8,45,0.0,51.0,1.7,16.2,51.0,49.27,36.21
2018,11,23,9,0,0.0,57.0,1.9,16.5,57.0,55.08,41.03
2018,11,23,9,15,6.5,94.0,2.1,16.85,96.5,93.56,73.01
2018,11,23,9,30,13.0,131.0,2.3,17.2,136.0,133.0,105.31
2018,11,23,9,45,28.5,155.0,2.5,17.5,167.5,166.84,132.71
2018,11,23,10,0,44.0,179.0,2.7,17.8,199.0,200.57,159.84
2018,11,23,10,15,34.5,183.0,2.9,18.0,199.0,201.54,160.29
2018,11,23,10,30,25.0,187.0,3.1,18.2,199.0,198.21,157.29
2018,11,23,10,45,18.5,184.0,3.25,18.4,193.0,192.16,152.13
2018,11,23,11,0,12.0,181.0,3.4,18.6,187.0,185.7,146.63
2018,11,23,11,15,6.5,157.5,3.5,18.6,161.0,158.71,124.74
2018,11,23,11,30,1.0,134.0,3.6,18.6,135.0,131.58,102.65
2018,11,23,11,45,4.0,150.5,3.7,18.6,153.0,150.39,118.0
2018,11,23,12,0,7.0,167.0,3.8,18.6,171.0,169.52,133.51
2018,11,23,12,15,7.5,166.5,3.8,18.55,170.5,169.66,133.67
2018,11,23,12,30,8.0,166.0,3.8,18.5,170.0,169.81,133.91
2018,11,23,12,45,4.0,143.5,3.8,18.45,145.5,144.08,113.09
2018,11,23,13,0,0.0,121.0,3.8,18.4,121.0,118.45,92.27
2018,11,23,13,15,18.0,132.5,3.75,18.35,141.0,142.9,112.95
2018,11,23,13,30,36.0,144.0,3.7,18.3,161.0,172.47,137.64
2018,11,23,13,45,78.0,161.5,3.65,18.25,196.0,220.35,177.6
2018,11,23,14,0,120.0,179.0,3.6,18.2,231.0,275.44,222.77
2018,11,23,14,15,110.0,152.5,3.5,18.1,197.0,237.43,192.24
2018,11,23,14,30,100.0,126.0,3.4,18.0,163.0,199.34,161.49
2018,11,23,14,45,149.5,92.5,3.3,17.85,141.5,194.27,158.39
2018,11,23,15,0,199.0,59.0,3.2,17.7,120.0,185.71,151.81
2018,11,23,15,15,124.5,44.0,3.2,17.7,80.5,116.0,92.82
2018,11,23,15,30,50.0,29.0,3.2,17.7,41.0,54.82,40.71
2018,11,23,15,45,104.0,25.0,2.4,17.05,42.5,82.09,62.8
2018,11,23,16,0,158.0,21.0,1.6,16.4,44.0,99.43,74.88
2018,11,23,16,15,85.0,13.5,1.45,16.0,25.5,53.68,35.41
2018,11,23,16,30,12.0,6.0,1.3,15.6,7.0,9.99,0.0
2018,11,23,16,45,6.0,3.0,1.1,15.15,3.5,4.51,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,44.5,5.0,0.95,14.0,5.5,0.0,0.0
2018,11,24,7,0,89.0,10.0,0.9,14.1,11.0,9.83,0.0
2018,11,24,7,15,242.0,21.0,1.15,14.65,42.0,16.74,0.0
2018,11,24,7,30,395.0,32.0,1.4,15.2,73.0,43.14,19.23
2018,11,24,7,45,482.5,38.0,1.6,15.7,112.5,79.41,40.69
2018,11,24,8,0,570.0,44.0,1.8,16.2,152.0,124.5,73.36
2018,11,24,8,15,376.5,42.0,2.05,16.55,120.5,115.23,75.94
2018,11,24,8,30,183.0,40.0,2.3,16.9,89.0,85.01,59.95
2018,11,24,8,45,91.5,60.5,2.5,17.25,85.0,86.49,64.93
2018,11,24,9,0,0.0,81.0,2.7,17.6,81.0,78.36,60.28
2018,11,24,9,15,10.5,113.0,2.8,17.95,117.0,113.67,89.29
2018,11,24,9,30,21.0,145.0,2.9,18.3,153.0,150.22,118.98
2018,11,24,9,45,51.5,168.0,3.05,18.65,190.5,190.66,151.57
2018,11,24,10,0,82.0,191.0,3.2,19.0,228.0,231.88,184.59
2018,11,24,10,15,59.0,186.5,3.25,19.3,214.0,218.24,173.22
2018,11,24,10,30,36.0,182.0,3.3,19.6,200.0,202.86,160.41
2018,11,24,10,45,31.0,184.0,3.4,19.9,200.0,203.43,160.56
2018,11,24,11,0,26.0,186.0,3.5,20.2,200.0,203.66,160.4
2018,11,24,11,15,39.5,202.5,3.55,20.35,224.0,230.8,182.08
2018,11,24,11,30,53.0,219.0,3.6,20.5,248.0,258.68,204.2
2018,11,24,11,45,149.5,217.0,3.6,20.65,298.0,329.35,261.73
2018,11,24,12,0,246.0,215.0,3.6,20.8,348.0,402.94,320.53
2018,11,24,12,15,543.0,148.0,3.6,20.75,438.0,546.32,436.22
2018,11,24,12,30,840.0,81.0,3.6,20.7,528.0,684.29,543.09
2018,11,24,12,45,841.0,79.5,3.65,20.65,518.0,684.39,542.96
2018,11,24,13,0,842.0,78.0,3.7,20.6,508.0,681.4,541.52
2018,11,24,13,15,833.0,77.0,3.65,20.45,488.0,669.03,533.08
2018,11,24,13,30,824.0,76.0,3.6,20.3,468.0,653.8,522.6
2018,11,24,13,45,809.5,74.5,3.6,20.2,441.0,631.62,506.44
2018,11,24,14,0,795.0,73.0,3.6,20.1,414.0,607.04,488.06
2018,11,24,14,15,776.0,70.5,3.55,19.9,381.5,576.3,464.67
2018,11,24,14,30,757.0,68.0,3.5,19.7,349.0,543.78,439.41
2018,11,24,14,45,711.5,66.5,3.45,19.5,308.5,495.71,401.3
2018,11,24,15,0,666.0,65.0,3.4,19.3,268.0,450.68,364.61
2018,11,24,15,15,509.0,67.0,3.4,19.3,209.0,351.48,283.77
2018,11,24,15,30,352.0,69.0,3.4,19.3,150.0,259.18,207.38
2018,11,24,15,45,261.5,59.5,2.85,18.35,112.5,196.33,154.58
2018,11,24,16,0,171.0,50.0,2.3,17.4,75.0,133.51,101.62
2018,11,24,16,15,91.0,33.5,2.0,16.65,46.5,79.59,55.05
2018,11,24,16,30,11.0,17.0,1.7,15.9,18.0,20.77,0.0
2018,11,24,16,45,5.5,8.5,1.45,15.15,9.0,9.79,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,45,38.5,5.0,1.15,10.5,5.5,0.0,0.0
2018,11,25,7,0,77.0,10.0,1.2,10.6,11.0,9.83,0.0
2018,11,25,7,15,215.0,22.0,1.15,11.0,40.5,17.96,0.0
2018,11,25,7,30,353.0,34.0,1.1,11.4,70.0,42.6,20.33
2018,11,25,7,45,442.0,42.0,1.1,11.85,109.5,78.4,42.24
2018,11,25,8,0,531.0,50.0,1.1,12.3,149.0,123.28,74.99
2018,11,25,8,15,589.5,55.0,1.1,12.85,190.5,167.99,111.97
2018,11,25,8,30,648.0,60.0,1.1,13.4,232.0,217.77,154.82
2018,11,25,8,45,688.0,63.0,1.05,13.95,272.0,265.37,196.84
2018,11,25,9,0,728.0,66.0,1.0,14.5,312.0,314.79,239.83
2018,11,25,9,15,757.5,68.5,1.0,15.15,348.5,361.8,280.19
2018,11,25,9,30,787.0,71.0,1.0,15.8,385.0,409.63,320.04
2018,11,25,9,45,810.5,71.0,0.95,16.5,416.0,452.55,354.7
2018,11,25,10,0,834.0,71.0,0.9,17.2,447.0,495.08,387.88
2018,11,25,10,15,846.5,72.5,0.85,17.75,471.5,532.68,416.46
2018,11,25,10,30,859.0,74.0,0.8,18.3,496.0,566.92,441.69
2018,11,25,10,45,867.5,74.0,0.7,18.8,513.0,596.66,462.49
2018,11,25,11,0,876.0,74.0,0.6,19.3,530.0,624.09,480.89
2018,11,25,11,15,879.0,75.0,0.65,19.7,539.5,646.6,497.21
2018,11,25,11,30,882.0,76.0,0.7,20.1,549.0,666.28,511.32
2018,11,25,11,45,883.0,75.5,0.8,20.5,550.5,680.01,521.4
2018,11,25,12,0,884.0,75.0,0.9,20.9,552.0,690.65,529.06
2018,11,25,12,15,882.5,74.5,1.05,21.15,546.5,696.43,534.28
2018,11,25,12,30,881.0,74.0,1.2,21.4,541.0,699.02,537.33
2018,11,25,12,45,876.5,72.5,1.35,21.65,527.5,695.18,535.9
2018,11,25,13,0,872.0,71.0,1.5,21.9,514.0,688.18,532.26
2018,11,25,13,15,862.5,70.0,1.65,21.85,493.5,675.24,524.96
2018,11,25,13,30,853.0,69.0,1.8,21.8,473.0,659.38,515.5
2018,11,25,13,45,838.5,68.0,1.9,21.8,446.0,641.51,503.79
2018,11,25,14,0,824.0,67.0,2.0,21.8,419.0,617.12,486.51
2018,11,25,14,15,804.0,65.0,2.0,21.55,386.0,585.85,463.67
2018,11,25,14,30,784.0,63.0,2.0,21.3,353.0,552.78,438.93
2018,11,25,14,45,754.5,60.0,2.05,21.1,315.0,511.59,407.41
2018,11,25,15,0,725.0,57.0,2.1,20.9,277.0,469.72,374.36
2018,11,25,15,15,682.0,53.5,2.1,20.9,236.0,420.09,333.72
2018,11,25,15,30,639.0,50.0,2.1,20.9,195.0,371.37,292.51
2018,11,25,15,45,572.0,44.5,1.6,19.5,153.5,314.69,244.4
2018,11,25,16,0,505.0,39.0,1.1,18.1,112.0,259.16,195.8
2018,11,25,16,15,382.0,30.5,1.1,17.35,74.5,185.42,129.93
2018,11,25,16,30,259.0,22.0,1.1,16.6,37.0,113.77,9.61
2018,11,25,16,45,129.5,11.0,1.05,15.8,18.5,44.4,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,6,45,38.5,4.5,0.7,10.25,5.0,0.0,0.0
2018,11,26,7,0,77.0,9.0,0.7,10.3,10.0,8.85,0.0
2018,11,26,7,15,140.5,20.5,0.85,11.1,31.0,16.14,0.0
2018,11,26,7,30,204.0,32.0,1.0,11.9,52.0,34.18,16.95
2018,11,26,7,45,368.0,39.5,1.15,12.7,98.0,68.37,36.83
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,119.01,71.03
2018,11,26,8,15,587.0,51.0,1.45,14.2,184.0,161.92,106.42
2018,11,26,8,30,642.0,55.0,1.6,14.9,224.0,210.17,148.05
2018,11,26,8,45,691.0,57.5,1.7,15.6,265.5,258.71,190.7
2018,11,26,9,0,740.0,60.0,1.8,16.3,307.0,310.58,235.83
2018,11,26,9,15,729.5,69.0,1.85,17.2,335.0,349.56,270.59
2018,11,26,9,30,719.0,78.0,1.9,18.1,363.0,385.98,302.04
2018,11,26,9,45,676.0,94.5,1.95,19.0,379.0,413.04,325.01
2018,11,26,10,0,633.0,111.0,2.0,19.9,395.0,435.12,342.98
2018,11,26,10,15,621.0,121.0,1.95,20.4,412.0,462.2,364.22
2018,11,26,10,30,609.0,131.0,1.9,20.9,429.0,486.75,382.81
2018,11,26,10,45,571.0,147.0,1.85,21.4,434.0,497.21,390.08
2018,11,26,11,0,533.0,163.0,1.8,21.9,439.0,506.53,396.1
2018,11,26,11,15,531.0,167.5,1.75,22.2,446.5,523.14,408.1
2018,11,26,11,30,529.0,172.0,1.7,22.5,454.0,537.9,418.47
2018,11,26,11,45,587.0,154.5,1.7,22.75,468.5,570.09,442.86
2018,11,26,12,0,645.0,137.0,1.7,23.0,483.0,599.15,464.69
2018,11,26,12,15,614.5,144.5,1.6,23.1,471.5,592.48,458.74
2018,11,26,12,30,584.0,152.0,1.5,23.2,460.0,583.08,451.05
2018,11,26,12,45,533.5,160.5,1.45,23.25,436.5,555.9,430.68
2018,11,26,13,0,483.0,169.0,1.4,23.3,413.0,530.07,411.2
2018,11,26,13,15,415.0,177.0,1.25,23.25,380.5,490.45,380.87
2018,11,26,13,30,347.0,185.0,1.1,23.2,348.0,442.78,344.59
2018,11,26,13,45,439.0,153.0,1.0,23.15,347.5,471.87,367.96
2018,11,26,14,0,531.0,121.0,0.9,23.1,347.0,487.94,380.82
2018,11,26,14,15,602.0,99.0,0.85,22.9,336.0,500.66,390.81
2018,11,26,14,30,673.0,77.0,0.8,22.7,325.0,503.91,393.46
2018,11,26,14,45,504.0,90.5,0.75,22.5,265.0,405.34,318.03
2018,11,26,15,0,335.0,104.0,0.7,22.3,205.0,312.6,245.97
2018,11,26,15,15,237.0,95.0,0.7,22.3,161.0,235.21,184.92
2018,11,26,15,30,139.0,86.0,0.7,22.3,117.0,165.77,128.89
2018,11,26,15,45,115.0,69.0,0.6,20.85,91.0,131.79,101.09
2018,11,26,16,0,91.0,52.0,0.5,19.4,65.0,99.27,73.73
2018,11,26,16,15,68.0,35.5,0.55,18.75,43.5,69.31,46.55
2018,11,26,16,30,45.0,19.0,0.6,18.1,22.0,40.17,0.0
2018,11,26,16,45,22.5,9.5,0.7,17.45,11.0,15.16,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
