Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.75,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.8,5.0,4.91,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.25,14.0,13.5,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,22.21,11.54
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,35.47,23.48
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,50.14,35.79
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,59.88,44.82
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,68.53,52.7
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,95.64,74.75
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,125.08,98.77
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,159.72,126.84
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,195.89,156.01
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,233.16,185.77
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,271.67,216.02
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,311.54,247.61
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,358.64,284.53
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,340.66,269.75
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,323.63,255.66
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,328.44,259.39
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,332.51,262.38
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,354.3,279.55
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,376.25,296.69
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,369.06,290.98
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,361.18,284.92
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,327.82,258.71
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,286.64,226.4
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,309.59,245.44
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,324.19,257.66
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,303.41,241.64
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,282.51,225.56
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,260.55,208.52
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,238.43,191.14
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,213.47,171.26
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,188.4,150.95
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,182.46,145.93
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,180.68,143.4
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,144.74,112.97
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,110.58,83.58
2018,11,27,16,15,77.5,35.5,0.75,16.0,44.5,78.34,53.63
2018,11,27,16,30,50.0,19.0,0.8,15.7,22.0,41.63,0.0
2018,11,27,16,45,25.0,9.5,0.8,15.4,11.0,15.79,0.0
2018,11,27,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.75,14.3,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.7,14.4,1.0,0.98,0.0
2018,11,28,7,15,2.0,3.0,0.75,14.65,3.0,2.91,0.0
2018,11,28,7,30,0.0,5.0,0.8,14.9,5.0,4.82,0.0
2018,11,28,7,45,0.0,6.0,0.9,15.2,6.0,5.78,0.0
2018,11,28,8,0,0.0,7.0,1.0,15.5,7.0,6.74,0.03
2018,11,28,8,15,0.0,11.0,1.0,15.55,11.0,10.6,3.37
2018,11,28,8,30,0.0,15.0,1.0,15.6,15.0,14.46,6.71
2018,11,28,8,45,0.0,17.0,1.0,15.7,17.0,16.4,8.38
2018,11,28,9,0,0.0,19.0,1.0,15.8,19.0,18.33,10.02
2018,11,28,9,15,0.0,18.0,1.1,15.9,18.0,17.37,9.18
2018,11,28,9,30,0.0,17.0,1.2,16.0,17.0,16.4,8.33
2018,11,28,9,45,0.0,23.5,1.3,16.1,23.5,22.68,13.63
2018,11,28,10,0,0.0,30.0,1.4,16.2,30.0,28.97,18.9
2018,11,28,10,15,0.0,27.0,1.2,16.3,27.0,26.07,16.42
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,23.17,13.95
2018,11,28,10,45,0.0,26.5,0.8,16.55,26.5,25.59,15.96
2018,11,28,11,0,0.0,29.0,0.6,16.7,29.0,28.01,17.97
2018,11,28,11,15,18.0,61.5,0.5,16.8,71.0,71.79,54.89
2018,11,28,11,30,36.0,94.0,0.4,16.9,113.0,116.58,91.88
2018,11,28,11,45,35.0,95.5,0.3,17.0,114.0,118.11,92.84
2018,11,28,12,0,34.0,97.0,0.2,17.1,115.0,119.5,93.85
2018,11,28,12,15,24.0,116.0,0.3,17.3,128.5,132.71,104.2
2018,11,28,12,30,14.0,135.0,0.4,17.5,142.0,142.12,111.42
2018,11,28,12,45,11.5,131.0,0.55,17.7,137.0,136.5,106.91
2018,11,28,13,0,9.0,127.0,0.7,17.9,132.0,130.87,102.41
2018,11,28,13,15,9.0,119.5,0.9,17.85,124.0,123.34,96.55
2018,11,28,13,30,9.0,112.0,1.1,17.8,116.0,115.78,90.62
2018,11,28,13,45,86.0,137.5,1.3,17.75,174.0,205.22,165.27
2018,11,28,14,0,163.0,163.0,1.5,17.7,232.0,283.53,229.11
2018,11,28,14,15,223.0,146.5,1.6,17.6,232.5,307.33,249.01
2018,11,28,14,30,283.0,130.0,1.7,17.5,233.0,319.78,259.89
2018,11,28,14,45,238.0,113.5,1.75,17.45,194.0,268.69,218.48
2018,11,28,15,0,193.0,97.0,1.8,17.4,155.0,219.28,177.96
2018,11,28,15,15,96.5,79.5,1.8,17.4,108.5,138.11,110.35
2018,11,28,15,30,0.0,62.0,1.8,17.4,62.0,61.69,46.07
2018,11,28,15,45,36.5,48.5,1.6,16.8,53.5,66.13,49.47
2018,11,28,16,0,73.0,35.0,1.4,16.2,45.0,74.51,54.95
2018,11,28,16,15,68.5,25.5,1.4,15.95,32.0,60.03,39.67
2018,11,28,16,30,64.0,16.0,1.4,15.7,19.0,41.4,0.0
2018,11,28,16,45,32.0,8.0,1.45,15.45,9.5,16.11,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,4.65,13.5,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,4.7,13.5,2.0,1.97,0.0
2018,11,29,7,15,5.5,11.0,4.75,13.6,11.5,10.7,0.0
2018,11,29,7,30,11.0,20.0,4.8,13.7,21.0,19.64,8.77
2018,11,29,7,45,22.0,28.0,4.9,13.85,31.5,28.83,17.34
2018,11,29,8,0,33.0,36.0,5.0,14.0,42.0,39.11,25.85
2018,11,29,8,15,16.5,23.0,5.2,14.1,26.0,25.36,15.25
2018,11,29,8,30,0.0,10.0,5.4,14.2,10.0,9.64,2.59
2018,11,29,8,45,0.0,11.5,5.55,14.35,11.5,11.09,3.85
2018,11,29,9,0,0.0,13.0,5.7,14.5,13.0,12.54,5.08
2018,11,29,9,15,49.5,58.0,5.8,14.5,77.0,76.06,58.58
2018,11,29,9,30,99.0,103.0,5.9,14.5,141.0,143.9,115.6
2018,11,29,9,45,85.5,115.0,6.0,14.5,150.0,154.36,124.67
2018,11,29,10,0,72.0,127.0,6.1,14.5,159.0,163.69,132.59
2018,11,29,10,15,95.5,131.5,6.05,14.45,176.0,183.59,149.5
2018,11,29,10,30,119.0,136.0,6.0,14.4,193.0,204.77,167.52
2018,11,29,10,45,76.0,111.5,5.9,14.4,148.5,158.28,128.56
2018,11,29,11,0,33.0,87.0,5.8,14.4,104.0,105.93,84.24
2018,11,29,11,15,18.0,100.5,5.55,14.35,110.0,111.01,88.13
2018,11,29,11,30,3.0,114.0,5.3,14.3,116.0,112.9,89.27
2018,11,29,11,45,51.5,132.5,5.1,14.3,160.0,167.04,135.45
2018,11,29,12,0,100.0,151.0,4.9,14.3,204.0,225.71,184.84
2018,11,29,12,15,71.5,142.0,4.85,14.3,179.5,198.06,161.44
2018,11,29,12,30,43.0,133.0,4.8,14.3,155.0,163.88,132.64
2018,11,29,12,45,54.0,125.0,4.8,14.25,152.0,163.34,132.72
2018,11,29,13,0,65.0,117.0,4.8,14.2,149.0,168.41,137.4
2018,11,29,13,15,121.0,138.0,4.75,14.2,195.0,229.59,189.35
2018,11,29,13,30,177.0,159.0,4.7,14.2,241.0,290.19,240.08
2018,11,29,13,45,114.5,128.5,4.65,14.15,180.5,213.56,176.1
2018,11,29,14,0,52.0,98.0,4.6,14.1,120.0,132.52,107.64
2018,11,29,14,15,60.0,84.0,4.5,14.05,107.5,127.3,103.65
2018,11,29,14,30,68.0,70.0,4.4,14.0,95.0,115.53,93.97
2018,11,29,14,45,73.5,64.5,4.25,13.95,88.5,111.21,90.33
2018,11,29,15,0,79.0,59.0,4.1,13.9,82.0,106.38,86.08
2018,11,29,15,15,64.5,53.0,4.1,13.9,70.0,90.42,71.99
2018,11,29,15,30,50.0,47.0,4.1,13.9,58.0,75.35,58.59
2018,11,29,15,45,50.0,38.5,3.65,13.65,47.5,64.55,48.75
2018,11,29,16,0,50.0,30.0,3.2,13.4,37.0,53.65,38.52
2018,11,29,16,15,41.0,20.5,3.15,13.25,25.0,38.24,23.51
2018,11,29,16,30,32.0,11.0,3.1,13.1,13.0,24.56,0.0
2018,11,29,16,45,16.0,5.5,3.0,12.9,6.5,9.52,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.5,2.8,11.0,2.5,0.0,0.0
2018,11,30,7,0,17.0,5.0,2.8,11.0,5.0,4.91,0.0
2018,11,30,7,15,89.0,18.5,3.0,11.3,25.5,18.18,0.0
2018,11,30,7,30,161.0,32.0,3.2,11.6,46.0,30.68,14.51
2018,11,30,7,45,186.5,46.0,3.45,11.85,71.0,56.16,33.98
2018,11,30,8,0,212.0,60.0,3.7,12.1,96.0,84.14,56.09
2018,11,30,8,15,237.0,75.0,3.85,12.4,126.0,115.01,82.05
2018,11,30,8,30,262.0,90.0,4.0,12.7,156.0,148.21,110.84
2018,11,30,8,45,396.5,90.5,4.15,13.0,209.0,200.89,153.14
2018,11,30,9,0,531.0,91.0,4.3,13.3,262.0,265.84,206.97
2018,11,30,9,15,525.0,102.5,4.35,13.65,287.5,300.15,238.45
2018,11,30,9,30,519.0,114.0,4.4,14.0,313.0,331.27,266.51
2018,11,30,9,45,590.5,110.0,4.5,14.3,354.0,383.06,310.37
2018,11,30,10,0,662.0,106.0,4.6,14.6,395.0,437.0,355.55
2018,11,30,10,15,756.5,91.5,4.6,14.85,439.0,494.86,403.45
2018,11,30,10,30,851.0,77.0,4.6,15.1,483.0,555.72,453.12
2018,11,30,10,45,816.0,88.0,4.6,15.35,488.5,572.27,466.58
2018,11,30,11,0,781.0,99.0,4.6,15.6,494.0,584.37,476.24
2018,11,30,11,15,743.5,109.5,4.6,15.75,491.5,591.78,482.04
2018,11,30,11,30,706.0,120.0,4.6,15.9,489.0,594.07,483.65
2018,11,30,11,45,698.5,123.0,4.65,16.05,489.5,604.34,491.89
2018,11,30,12,0,691.0,126.0,4.7,16.2,490.0,611.95,497.93
2018,11,30,12,15,739.0,112.5,4.75,16.15,498.5,636.49,518.34
2018,11,30,12,30,787.0,99.0,4.8,16.1,507.0,656.52,535.22
2018,11,30,12,45,808.0,91.5,4.85,16.1,501.5,664.14,541.97
2018,11,30,13,0,829.0,84.0,4.9,16.1,496.0,668.6,546.24
2018,11,30,13,15,839.0,79.0,4.85,16.0,481.5,665.16,544.17
2018,11,30,13,30,849.0,74.0,4.8,15.9,467.0,658.46,539.47
2018,11,30,13,45,833.5,72.0,4.8,15.8,439.5,635.34,521.83
2018,11,30,14,0,818.0,70.0,4.8,15.7,412.0,609.77,502.05
2018,11,30,14,15,796.0,68.0,4.7,15.5,379.0,577.97,476.81
2018,11,30,14,30,774.0,66.0,4.6,15.3,346.0,544.45,449.71
2018,11,30,14,45,742.5,63.0,4.5,15.1,308.0,503.0,415.63
2018,11,30,15,0,711.0,60.0,4.4,14.9,270.0,460.95,380.2
2018,11,30,15,15,665.0,56.0,4.4,14.9,229.5,410.26,336.71
2018,11,30,15,30,619.0,52.0,4.4,14.9,189.0,363.93,295.47
2018,11,30,15,45,544.5,46.5,3.6,14.0,147.5,302.6,241.38
2018,11,30,16,0,470.0,41.0,2.8,13.1,106.0,245.66,189.87
2018,11,30,16,15,343.0,32.0,2.5,12.45,70.0,172.03,120.92
2018,11,30,16,30,216.0,23.0,2.2,11.8,34.0,99.45,0.0
2018,11,30,16,45,108.0,11.5,1.85,11.2,17.0,39.07,0.0
2018,11,30,17,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.7,10.9,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.8,11.1,4.0,3.93,0.0
2018,12,1,7,15,35.5,17.5,2.05,11.35,20.0,17.2,0.0
2018,12,1,7,30,64.0,31.0,2.3,11.6,36.0,29.12,14.3
2018,12,1,7,45,151.0,46.0,2.55,11.85,68.5,53.47,33.07
2018,12,1,8,0,238.0,61.0,2.8,12.1,101.0,87.71,57.89
2018,12,1,8,15,373.5,67.5,2.95,12.25,150.5,131.58,90.11
2018,12,1,8,30,509.0,74.0,3.1,12.4,200.0,189.49,136.22
2018,12,1,8,45,553.0,80.0,3.25,12.55,238.0,233.4,175.33
2018,12,1,9,0,597.0,86.0,3.4,12.7,276.0,280.49,217.3
2018,12,1,9,15,427.0,99.5,3.55,12.8,243.5,258.56,205.84
2018,12,1,9,30,257.0,113.0,3.7,12.9,211.0,219.72,177.75
2018,12,1,9,45,236.5,142.5,3.85,13.0,238.5,251.86,205.42
2018,12,1,10,0,216.0,172.0,4.0,13.1,266.0,282.25,230.8
2018,12,1,10,15,182.5,179.0,4.2,13.2,261.5,277.12,226.94
2018,12,1,10,30,149.0,186.0,4.4,13.3,257.0,272.67,223.33
2018,12,1,10,45,102.5,192.5,4.6,13.4,242.0,257.84,210.74
2018,12,1,11,0,56.0,199.0,4.8,13.5,227.0,235.33,191.56
2018,12,1,11,15,47.0,178.5,4.8,13.45,202.5,209.79,170.59
2018,12,1,11,30,38.0,158.0,4.8,13.4,178.0,183.73,149.07
2018,12,1,11,45,21.5,129.5,4.8,13.4,141.0,144.03,115.9
2018,12,1,12,0,5.0,101.0,4.8,13.4,104.0,101.4,80.01
2018,12,1,12,15,6.0,104.5,4.85,13.4,108.0,105.65,83.65
2018,12,1,12,30,7.0,108.0,4.9,13.4,112.0,109.93,87.29
2018,12,1,12,45,24.0,141.5,4.9,13.45,153.5,160.28,129.73
2018,12,1,13,0,41.0,175.0,4.9,13.5,195.0,208.88,170.3
2018,12,1,13,15,58.5,181.5,4.95,13.6,209.0,228.69,187.1
2018,12,1,13,30,76.0,188.0,5.0,13.7,223.0,248.49,203.87
2018,12,1,13,45,100.5,174.0,5.0,13.75,217.5,256.27,211.04
2018,12,1,14,0,125.0,160.0,5.0,13.8,212.0,255.47,211.14
2018,12,1,14,15,253.5,135.5,4.9,13.65,230.5,312.29,260.53
2018,12,1,14,30,382.0,111.0,4.8,13.5,249.0,363.32,303.92
2018,12,1,14,45,375.0,95.5,4.7,13.35,218.5,332.12,277.73
2018,12,1,15,0,368.0,80.0,4.6,13.2,188.0,299.9,250.32
2018,12,1,15,15,480.5,68.5,4.6,13.2,187.5,334.69,277.52
2018,12,1,15,30,593.0,57.0,4.6,13.2,187.0,357.17,292.19
2018,12,1,15,45,495.0,51.5,3.95,12.35,144.0,286.67,230.31
2018,12,1,16,0,397.0,46.0,3.3,11.5,101.0,222.13,172.97
2018,12,1,16,15,266.0,35.0,3.1,11.25,66.0,149.35,105.24
2018,12,1,16,30,135.0,24.0,2.9,11.0,31.0,77.75,0.0
2018,12,1,16,45,67.5,12.0,2.7,10.7,15.5,29.13,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,6,45,21.0,2.5,0.95,7.3,2.5,0.0,0.0
2018,12,2,7,0,42.0,5.0,0.9,7.3,5.0,4.91,0.0
2018,12,2,7,15,179.5,18.0,1.0,7.7,30.5,17.69,0.0
2018,12,2,7,30,317.0,31.0,1.1,8.1,56.0,32.59,13.63
2018,12,2,7,45,442.5,37.0,1.2,8.5,96.5,65.3,32.9
2018,12,2,8,0,568.0,43.0,1.3,8.9,137.0,110.88,63.59
2018,12,2,8,15,632.0,48.0,1.35,9.25,180.0,157.91,101.91
2018,12,2,8,30,696.0,53.0,1.4,9.6,223.0,209.59,146.67
2018,12,2,8,45,738.5,55.5,1.45,9.95,264.0,258.1,190.62
2018,12,2,9,0,781.0,58.0,1.5,10.3,305.0,309.25,236.72
2018,12,2,9,15,808.0,60.5,1.5,10.6,342.0,357.05,279.71
2018,12,2,9,30,835.0,63.0,1.5,10.9,379.0,405.37,322.07
2018,12,2,9,45,854.0,64.5,1.5,11.25,410.5,449.31,359.84
2018,12,2,10,0,873.0,66.0,1.5,11.6,442.0,491.47,395.15
2018,12,2,10,15,885.5,67.0,1.5,11.9,467.0,529.45,426.33
2018,12,2,10,30,898.0,68.0,1.5,12.2,492.0,565.68,455.33
2018,12,2,10,45,905.5,69.0,1.5,12.55,509.5,597.08,479.87
2018,12,2,11,0,913.0,70.0,1.5,12.9,527.0,626.04,502.01
2018,12,2,11,15,917.0,70.0,1.55,13.2,537.0,649.14,519.83
2018,12,2,11,30,921.0,70.0,1.6,13.5,547.0,669.33,535.25
2018,12,2,11,45,922.5,69.5,1.6,13.85,549.5,684.31,546.14
2018,12,2,12,0,924.0,69.0,1.6,14.2,552.0,696.12,554.07
2018,12,2,12,15,922.0,69.0,1.7,14.35,547.0,702.9,559.52
2018,12,2,12,30,920.0,69.0,1.8,14.5,542.0,706.37,562.7
2018,12,2,12,45,915.0,68.5,1.85,14.65,529.0,703.93,561.31
2018,12,2,13,0,910.0,68.0,1.9,14.8,516.0,698.23,557.69
2018,12,2,13,15,888.0,67.5,1.9,14.75,490.5,677.92,543.44
2018,12,2,13,30,866.0,67.0,1.9,14.7,465.0,654.82,527.22
2018,12,2,13,45,775.5,77.5,1.9,14.65,418.5,601.56,486.67
2018,12,2,14,0,685.0,88.0,1.9,14.6,372.0,546.58,444.26
2018,12,2,14,15,586.0,98.0,1.9,14.45,327.5,484.38,395.61
2018,12,2,14,30,487.0,108.0,1.9,14.3,283.0,421.14,345.24
2018,12,2,14,45,499.5,93.5,1.85,14.15,256.0,399.28,327.88
2018,12,2,15,0,512.0,79.0,1.8,14.0,229.0,378.24,310.11
2018,12,2,15,15,472.0,71.0,1.8,14.0,193.5,332.81,271.68
2018,12,2,15,30,432.0,63.0,1.8,14.0,158.0,288.66,233.41
2018,12,2,15,45,437.5,52.5,1.35,12.95,130.5,262.94,208.96
2018,12,2,16,0,443.0,42.0,0.9,11.9,103.0,235.77,181.29
2018,12,2,16,15,255.5,30.5,0.9,11.45,62.5,140.24,97.54
2018,12,2,16,30,68.0,19.0,0.9,11.0,22.0,46.87,0.0
2018,12,2,16,45,34.0,9.5,0.9,10.6,11.0,18.07,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.15,5.7,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,12,3,7,15,200.0,16.5,1.25,6.55,29.5,16.22,0.0
2018,12,3,7,30,348.0,27.0,1.4,7.4,54.0,28.13,10.07
2018,12,3,7,45,447.5,34.0,1.5,8.2,92.0,61.55,29.84
2018,12,3,8,0,547.0,41.0,1.6,9.0,130.0,104.91,59.48
2018,12,3,8,15,620.5,45.5,1.75,9.65,174.0,151.77,97.03
2018,12,3,8,30,694.0,50.0,1.9,10.3,218.0,204.29,141.95
2018,12,3,8,45,732.0,53.5,2.05,11.0,258.0,252.36,185.59
2018,12,3,9,0,770.0,57.0,2.2,11.7,298.0,302.69,231.03
2018,12,3,9,15,796.5,59.5,2.2,12.2,334.5,349.76,273.41
2018,12,3,9,30,823.0,62.0,2.2,12.7,371.0,397.34,315.17
2018,12,3,9,45,842.0,63.0,2.2,13.25,402.0,440.23,352.12
2018,12,3,10,0,861.0,64.0,2.2,13.8,433.0,481.4,386.65
2018,12,3,10,15,867.0,66.5,2.2,14.15,456.0,517.23,416.34
2018,12,3,10,30,873.0,69.0,2.2,14.5,479.0,550.98,443.61
2018,12,3,10,45,800.0,88.0,2.2,14.85,474.5,557.06,448.43
2018,12,3,11,0,727.0,107.0,2.2,15.2,470.0,556.27,447.58
2018,12,3,11,15,819.5,88.0,2.2,15.35,504.5,608.99,489.18
2018,12,3,11,30,912.0,69.0,2.2,15.5,539.0,660.45,528.94
2018,12,3,11,45,906.0,71.0,2.2,15.6,540.0,673.26,538.48
2018,12,3,12,0,900.0,73.0,2.2,15.7,541.0,682.79,545.59
2018,12,3,12,15,798.5,96.0,2.15,15.65,508.5,651.71,521.44
2018,12,3,12,30,697.0,119.0,2.1,15.6,476.0,615.3,493.2
2018,12,3,12,45,645.0,128.5,2.05,15.55,452.5,592.32,475.68
2018,12,3,13,0,593.0,138.0,2.0,15.5,429.0,566.82,456.0
2018,12,3,13,15,423.0,165.0,1.95,15.5,368.5,477.27,385.35
2018,12,3,13,30,253.0,192.0,1.9,15.5,308.0,384.98,311.35
2018,12,3,13,45,205.5,183.0,1.85,15.5,273.5,334.52,271.63
2018,12,3,14,0,158.0,174.0,1.8,15.5,239.0,292.56,237.8
2018,12,3,14,15,131.5,156.0,1.7,15.4,207.5,253.96,206.75
2018,12,3,14,30,105.0,138.0,1.6,15.3,176.0,215.96,175.78
2018,12,3,14,45,112.5,119.5,1.45,15.15,156.0,197.29,160.76
2018,12,3,15,0,120.0,101.0,1.3,15.0,136.0,177.71,144.57
2018,12,3,15,15,149.0,89.5,1.3,15.0,126.5,176.59,143.22
2018,12,3,15,30,178.0,78.0,1.3,15.0,117.0,179.72,144.47
2018,12,3,15,45,151.5,63.0,1.05,13.9,91.0,145.47,114.83
2018,12,3,16,0,125.0,48.0,0.8,12.8,65.0,112.9,86.12
2018,12,3,16,15,89.0,32.5,0.9,12.4,42.5,78.17,53.01
2018,12,3,16,30,53.0,17.0,1.0,12.0,20.0,39.41,0.0
2018,12,3,16,45,26.5,8.5,1.05,11.65,10.0,15.16,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.2,8.7,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.2,8.7,1.0,0.0,0.0
2018,12,4,7,15,3.5,4.0,2.45,9.2,4.5,3.93,0.0
2018,12,4,7,30,7.0,7.0,2.7,9.7,8.0,6.89,0.0
2018,12,4,7,45,3.5,7.0,2.9,10.2,7.5,7.03,0.03
2018,12,4,8,0,0.0,7.0,3.1,10.7,7.0,6.74,0.08
2018,12,4,8,15,0.0,9.0,3.3,11.35,9.0,8.67,1.79
2018,12,4,8,30,0.0,11.0,3.5,12.0,11.0,10.6,3.49
2018,12,4,8,45,3.0,37.5,3.7,12.6,38.5,37.0,26.12
2018,12,4,9,0,6.0,64.0,3.9,13.2,66.0,63.73,48.86
2018,12,4,9,15,3.0,72.5,4.2,13.85,73.5,71.19,55.11
2018,12,4,9,30,0.0,81.0,4.5,14.5,81.0,78.41,61.03
2018,12,4,9,45,0.0,90.5,4.75,15.15,90.5,87.71,68.59
2018,12,4,10,0,0.0,100.0,5.0,15.8,100.0,97.05,76.11
2018,12,4,10,15,0.5,123.5,5.05,16.1,123.5,120.61,95.48
2018,12,4,10,30,1.0,147.0,5.1,16.4,147.0,144.47,114.92
2018,12,4,10,45,2.0,154.5,5.2,16.7,155.0,152.72,121.42
2018,12,4,11,0,3.0,162.0,5.3,17.0,163.0,161.07,128.03
2018,12,4,11,15,3.5,166.0,5.05,16.95,167.5,165.66,131.67
2018,12,4,11,30,4.0,170.0,4.8,16.9,172.0,170.31,135.39
2018,12,4,11,45,4.5,169.0,4.6,16.85,171.5,169.87,134.99
2018,12,4,12,0,5.0,168.0,4.4,16.8,171.0,169.45,134.66
2018,12,4,12,15,4.0,162.5,3.85,16.5,165.0,163.4,129.78
2018,12,4,12,30,3.0,157.0,3.3,16.2,159.0,157.33,124.94
2018,12,4,12,45,2.5,152.0,2.8,15.9,153.5,152.11,120.83
2018,12,4,13,0,2.0,147.0,2.3,15.6,148.0,146.92,116.73
2018,12,4,13,15,1.0,139.5,2.25,15.5,140.0,138.8,110.21
2018,12,4,13,30,0.0,132.0,2.2,15.4,132.0,130.7,103.72
2018,12,4,13,45,1.5,123.5,2.2,15.3,124.0,123.22,97.79
2018,12,4,14,0,3.0,115.0,2.2,15.2,116.0,115.7,91.8
2018,12,4,14,15,3.0,102.0,2.25,15.05,103.0,102.46,80.99
2018,12,4,14,30,3.0,89.0,2.3,14.9,90.0,89.22,70.07
2018,12,4,14,45,1.5,80.0,2.35,14.7,80.5,79.36,61.87
2018,12,4,15,0,0.0,71.0,2.4,14.5,71.0,69.6,53.66
2018,12,4,15,15,0.0,61.0,2.4,14.5,61.0,59.63,45.14
2018,12,4,15,30,0.0,51.0,2.4,14.5,51.0,49.66,36.51
2018,12,4,15,45,0.0,40.0,2.45,13.65,40.0,38.64,27.0
2018,12,4,16,0,0.0,29.0,2.5,12.8,29.0,28.0,17.66
2018,12,4,16,15,8.0,20.0,2.6,12.65,20.5,22.37,11.47
2018,12,4,16,30,16.0,11.0,2.7,12.5,12.0,17.14,0.0
2018,12,4,16,45,8.0,5.5,2.8,12.3,6.0,7.46,0.0
2018,12,4,17,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.3,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,12,5,7,15,14.5,8.5,2.3,11.6,9.5,8.36,0.0
2018,12,5,7,30,29.0,16.0,2.4,11.8,18.0,15.19,3.14
2018,12,5,7,45,72.0,28.0,2.5,12.05,38.0,30.52,16.9
2018,12,5,8,0,115.0,40.0,2.6,12.3,58.0,51.39,32.66
2018,12,5,8,15,97.0,55.5,2.65,12.5,74.0,69.87,49.58
2018,12,5,8,30,79.0,71.0,2.7,12.7,90.0,86.38,65.07
2018,12,5,8,45,154.0,94.5,2.7,12.9,139.0,134.47,104.04
2018,12,5,9,0,229.0,118.0,2.7,13.1,188.0,189.19,149.07
2018,12,5,9,15,244.0,126.0,2.7,13.25,209.0,213.8,170.63
2018,12,5,9,30,259.0,134.0,2.7,13.4,230.0,239.21,192.67
2018,12,5,9,45,319.0,137.0,2.7,13.55,265.0,279.73,226.6
2018,12,5,10,0,379.0,140.0,2.7,13.7,300.0,327.78,266.43
2018,12,5,10,15,229.0,158.0,2.65,13.85,256.5,280.87,228.7
2018,12,5,10,30,79.0,176.0,2.6,14.0,213.0,219.24,177.63
2018,12,5,10,45,53.0,167.0,2.55,14.1,192.0,197.79,159.92
2018,12,5,11,0,27.0,158.0,2.5,14.2,171.0,174.74,140.58
2018,12,5,11,15,95.0,158.0,2.45,14.3,206.0,222.36,180.8
2018,12,5,11,30,163.0,158.0,2.4,14.4,241.0,267.85,218.84
2018,12,5,11,45,160.5,187.5,2.35,14.5,270.0,301.23,245.07
2018,12,5,12,0,158.0,217.0,2.3,14.6,299.0,334.73,271.13
2018,12,5,12,15,131.0,216.5,2.3,14.6,284.0,318.68,257.83
2018,12,5,12,30,104.0,216.0,2.3,14.6,269.0,294.92,238.58
2018,12,5,12,45,103.0,193.0,2.25,14.6,244.5,276.84,224.49
2018,12,5,13,0,102.0,170.0,2.2,14.6,220.0,251.3,204.36
2018,12,5,13,15,56.0,156.0,2.2,14.5,183.5,198.42,160.76
2018,12,5,13,30,10.0,142.0,2.2,14.4,147.0,147.85,118.45
2018,12,5,13,45,5.5,112.0,2.15,14.3,114.5,113.76,90.4
2018,12,5,14,0,1.0,82.0,2.1,14.2,82.0,80.19,62.41
2018,12,5,14,15,0.5,76.5,2.05,14.05,76.5,74.44,57.73
2018,12,5,14,30,0.0,71.0,2.0,13.9,71.0,68.73,53.01
2018,12,5,14,45,0.5,56.0,1.9,13.7,56.0,54.39,40.94
2018,12,5,15,0,1.0,41.0,1.8,13.5,41.0,40.12,28.81
2018,12,5,15,15,0.5,30.5,1.8,13.5,30.5,29.68,19.84
2018,12,5,15,30,0.0,20.0,1.8,13.5,20.0,19.29,10.85
2018,12,5,15,45,0.0,16.0,1.6,12.95,16.0,15.43,7.46
2018,12,5,16,0,0.0,12.0,1.4,12.4,12.0,11.57,4.02
2018,12,5,16,15,3.0,9.5,1.4,12.15,9.5,10.26,2.23
2018,12,5,16,30,6.0,7.0,1.4,11.9,7.0,8.6,0.0
2018,12,5,16,45,3.0,3.5,1.4,11.65,3.5,4.21,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,7.95,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.0,2.0,0.0,0.0
2018,12,6,7,15,110.0,14.0,1.7,8.4,20.5,13.76,0.0
2018,12,6,7,30,199.0,25.0,1.9,8.8,39.0,21.72,6.86
2018,12,6,7,45,250.5,37.5,2.1,9.15,68.0,49.0,26.43
2018,12,6,8,0,302.0,50.0,2.3,9.5,97.0,81.26,50.11
2018,12,6,8,15,415.5,56.5,2.35,9.9,142.0,123.65,81.76
2018,12,6,8,30,529.0,63.0,2.4,10.3,187.0,176.17,124.15
2018,12,6,8,45,612.5,63.5,2.5,10.75,232.0,225.17,166.33
2018,12,6,9,0,696.0,64.0,2.6,11.2,277.0,281.19,215.06
2018,12,6,9,15,695.0,72.5,2.65,11.75,306.5,321.2,252.12
2018,12,6,9,30,694.0,81.0,2.7,12.3,336.0,360.04,287.17
2018,12,6,9,45,741.5,78.5,2.7,12.85,372.0,406.65,327.04
2018,12,6,10,0,789.0,76.0,2.7,13.4,408.0,454.96,367.4
2018,12,6,10,15,786.5,80.5,2.65,13.8,427.5,486.62,393.87
2018,12,6,10,30,784.0,85.0,2.6,14.2,447.0,515.89,417.73
2018,12,6,10,45,802.0,84.5,2.5,14.65,467.5,548.96,443.73
2018,12,6,11,0,820.0,84.0,2.4,15.1,488.0,580.45,467.84
2018,12,6,11,15,832.5,83.0,2.25,15.35,500.5,606.21,487.19
2018,12,6,11,30,845.0,82.0,2.1,15.6,513.0,629.68,504.35
2018,12,6,11,45,840.0,83.5,2.0,15.8,514.0,642.13,513.14
2018,12,6,12,0,835.0,85.0,1.9,16.0,515.0,651.53,519.53
2018,12,6,12,15,754.0,102.5,1.85,16.1,488.0,626.73,499.93
2018,12,6,12,30,673.0,120.0,1.8,16.2,461.0,596.65,476.51
2018,12,6,12,45,678.0,117.0,1.75,16.25,453.5,598.77,478.45
2018,12,6,13,0,683.0,114.0,1.7,16.3,446.0,598.36,478.17
2018,12,6,13,15,685.0,109.5,1.7,16.3,431.5,591.71,473.62
2018,12,6,13,30,687.0,105.0,1.7,16.3,417.0,582.49,467.09
2018,12,6,13,45,735.5,90.0,1.75,16.25,406.5,588.6,472.97
2018,12,6,14,0,784.0,75.0,1.8,16.2,396.0,588.2,473.65
2018,12,6,14,15,762.0,72.0,1.7,16.05,364.0,556.6,449.04
2018,12,6,14,30,740.0,69.0,1.6,15.9,332.0,523.35,422.89
2018,12,6,14,45,699.5,67.0,1.55,15.75,294.0,482.12,390.03
2018,12,6,15,0,659.0,65.0,1.5,15.6,256.0,438.64,354.65
2018,12,6,15,15,622.0,59.5,1.5,15.6,218.5,393.24,316.78
2018,12,6,15,30,585.0,54.0,1.5,15.6,181.0,348.55,278.19
2018,12,6,15,45,508.5,47.5,1.1,14.85,140.5,287.03,225.17
2018,12,6,16,0,432.0,41.0,0.7,14.1,100.0,230.07,174.74
2018,12,6,16,15,269.0,30.5,0.65,13.8,62.5,144.74,98.99
2018,12,6,16,30,106.0,20.0,0.6,13.5,25.0,63.61,0.0
2018,12,6,16,45,53.0,10.0,0.55,13.2,12.5,23.44,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.8,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,102.0,14.5,0.3,9.1,20.0,14.25,0.0
2018,12,7,7,30,185.0,26.0,0.4,9.4,38.0,21.92,5.72
2018,12,7,7,45,259.0,37.0,0.45,9.7,68.0,48.36,25.68
2018,12,7,8,0,333.0,48.0,0.5,10.0,98.0,81.98,49.27
2018,12,7,8,15,447.0,54.0,0.6,10.45,144.0,125.19,81.14
2018,12,7,8,30,561.0,60.0,0.7,10.9,190.0,178.58,123.73
2018,12,7,8,45,627.0,63.0,0.85,11.3,233.0,226.87,165.46
2018,12,7,9,0,693.0,66.0,1.0,11.7,276.0,280.24,211.86
2018,12,7,9,15,739.0,66.5,1.05,12.4,315.0,328.87,254.19
2018,12,7,9,30,785.0,67.0,1.1,13.1,354.0,379.48,297.31
2018,12,7,9,45,793.5,70.5,1.15,13.75,382.0,418.96,331.09
2018,12,7,10,0,802.0,74.0,1.2,14.4,410.0,457.09,362.82
